ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/14/2014 00:00,2,0.000,ALERT,213.51,297.57,60.028,1413259204,"274151322000083","019011112586793",0.00,11.70,0,292.76,298.47,0.0,0.0,0.000,280147.4,280147.4,537,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413259240,200299.00
10/14/2014 00:00,2,0.000,ALERT,214.19,296.66,60.022,1413259204,"274151322000076","019011112586793",0.00,11.70,0,292.46,298.77,0.0,0.0,0.000,293767.5,293767.5,536,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413259242,200300.00
10/14/2014 00:00,2,0.000,ALERT,213.29,296.66,60.012,1413259204,"274151322000094","019011112586793",0.00,11.00,0,292.16,297.87,0.0,0.0,0.000,213091.3,213091.3,552,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413259243,200301.00
10/14/2014 00:00,2,0.000,ALERT,213.06,297.26,59.980,1413259204,"274151322000052","019011112586793",0.00,11.70,0,292.16,298.47,0.0,0.0,0.000,281546.4,281546.4,536,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413259245,200302.00
10/14/2014 00:00,2,0.000,ALERT,213.51,296.96,60.065,1413259204,"274151322000085","019011112586793",0.00,11.70,0,292.46,298.47,0.0,0.0,0.000,280838.8,280838.8,536,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413259247,200303.00
10/14/2014 00:00,2,0.000,ALERT,213.51,296.66,60.028,1413259204,"274151322000087","019011112586793",0.00,13.30,0,291.85,297.26,0.0,0.0,0.000,266722.1,266722.1,537,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413259249,200304.00
10/14/2014 00:00,2,0.000,ALERT,213.06,297.26,60.022,1413259204,"274151322000088","019011112586793",0.00,12.00,0,292.46,297.87,0.0,0.0,0.000,272822.7,272822.7,538,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413259251,200305.00
10/14/2014 00:00,2,0.000,ALERT,213.29,298.17,59.975,1413259204,"274151322000095","019011112586793",0.00,11.00,0,293.66,299.07,0.0,0.0,0.000,291189.1,291189.1,537,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413259253,200306.00
10/14/2014 00:00,2,0.000,ALERT,213.96,296.36,60.022,1413259204,"274151322000068","019011112586793",0.00,12.30,0,291.85,297.26,0.0,0.0,0.000,211519.1,211519.1,547,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413259255,200307.00
10/14/2014 00:00,2,0.000,ALERT,213.06,297.26,60.022,1413259204,"274151322000054","019011112586793",0.00,12.00,0,292.16,298.47,0.0,0.0,0.000,278173.9,278173.9,537,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413259256,200308.00
10/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413259204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413260063,200309.00
10/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413259204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413260063,200310.00
10/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413259204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413260063,200311.00
10/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413259204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413260063,200312.00
10/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413259204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413260063,200313.00
10/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413259204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413260063,200314.00
10/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413259204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413260063,200315.00
10/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413259204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413260063,200316.00
10/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413259204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413260063,200317.00
10/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413259204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413260063,200318.00
10/14/2014 00:15,2,0.000,ALERT,212.83,296.06,60.006,1413260104,"274151322000083","019011112586793",0.00,11.70,0,292.46,299.07,0.0,0.0,0.000,280147.4,280147.4,539,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413260139,200319.00
10/14/2014 00:15,2,0.000,ALERT,213.51,296.06,60.012,1413260104,"274151322000076","019011112586793",0.00,11.70,0,292.16,299.07,0.0,0.0,0.000,293767.5,293767.5,538,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413260140,200320.00
10/14/2014 00:15,2,0.000,ALERT,212.83,295.46,59.996,1413260104,"274151322000094","019011112586793",0.00,11.00,0,291.85,298.17,0.0,0.0,0.000,213091.3,213091.3,554,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413260142,200321.00
10/14/2014 00:15,2,0.000,ALERT,212.61,295.76,60.012,1413260104,"274151322000052","019011112586793",0.00,11.70,0,292.16,299.07,0.0,0.0,0.000,281546.4,281546.4,538,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413260144,200322.00
10/14/2014 00:15,2,0.000,ALERT,212.83,296.06,60.006,1413260104,"274151322000085","019011112586793",0.00,11.70,0,292.46,299.07,0.0,0.0,0.000,280838.8,280838.8,538,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413260146,200323.00
10/14/2014 00:15,2,0.000,ALERT,212.83,294.86,60.012,1413260104,"274151322000087","019011112586793",0.00,13.30,0,291.55,298.17,0.0,0.0,0.000,266722.1,266722.1,539,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413260148,200324.00
10/14/2014 00:15,2,0.000,ALERT,212.61,295.46,60.001,1413260104,"274151322000088","019011112586793",0.00,12.00,0,292.16,298.47,0.0,0.0,0.000,272822.7,272822.7,540,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413260150,200325.00
10/14/2014 00:15,2,0.000,ALERT,212.83,296.96,59.980,1413260104,"274151322000095","019011112586793",0.00,11.00,0,293.36,299.67,0.0,0.0,0.000,291189.1,291189.1,539,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413260152,200326.00
10/14/2014 00:15,2,0.000,ALERT,213.51,295.16,60.038,1413260104,"274151322000068","019011112586793",0.00,12.30,0,291.55,297.87,0.0,0.0,0.000,211519.1,211519.1,549,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413260153,200327.00
10/14/2014 00:15,2,0.000,ALERT,212.83,295.76,60.006,1413260104,"274151322000054","019011112586793",0.00,12.00,0,292.16,299.07,0.0,0.0,0.000,278173.9,278173.9,539,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413260155,200328.00
10/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413260104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413260973,200329.00
10/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413260104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413260973,200330.00
10/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413260104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413260973,200331.00
10/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413260104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413260973,200332.00
10/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413260104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413260973,200333.00
10/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413260104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413260973,200334.00
10/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413260104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413260973,200335.00
10/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413260104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413260973,200336.00
10/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413260104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413260973,200337.00
10/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413260104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413260973,200338.00
10/14/2014 00:30,2,0.000,ALERT,213.74,296.96,60.022,1413261004,"274151322000083","019011112586793",0.00,11.70,0,293.96,298.47,0.0,0.0,0.000,280147.4,280147.4,541,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413261039,200339.00
10/14/2014 00:30,2,0.000,ALERT,214.19,296.66,60.022,1413261004,"274151322000076","019011112586793",0.00,11.70,0,293.66,298.47,0.0,0.0,0.000,293767.5,293767.5,540,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413261041,200340.00
10/14/2014 00:30,2,0.000,ALERT,213.51,296.06,60.028,1413261004,"274151322000094","019011112586793",0.00,11.00,0,293.36,297.57,0.0,0.0,0.000,213091.3,213091.3,556,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413261044,200341.00
10/14/2014 00:30,2,0.000,ALERT,213.29,296.36,59.990,1413261004,"274151322000052","019011112586793",0.00,11.70,0,293.36,298.47,0.0,0.0,0.000,281546.4,281546.4,540,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413261045,200342.00
10/14/2014 00:30,2,0.000,ALERT,213.74,296.36,60.022,1413261004,"274151322000085","019011112586793",0.00,11.70,0,293.96,298.17,0.0,0.0,0.000,280838.8,280838.8,540,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413261047,200343.00
10/14/2014 00:30,2,0.000,ALERT,213.51,295.76,60.017,1413261004,"274151322000087","019011112586793",0.00,13.30,0,292.76,297.57,0.0,0.0,0.000,266722.1,266722.1,541,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413261049,200344.00
10/14/2014 00:30,2,0.000,ALERT,213.06,296.06,60.022,1413261004,"274151322000088","019011112586793",0.00,12.00,0,293.66,297.87,0.0,0.0,0.000,272822.7,272822.7,542,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413261051,200345.00
10/14/2014 00:30,2,0.000,ALERT,213.51,297.57,60.028,1413261004,"274151322000095","019011112586793",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,291189.1,291189.1,541,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413261053,200346.00
10/14/2014 00:30,2,0.000,ALERT,214.19,295.76,60.028,1413261004,"274151322000068","019011112586793",0.00,12.30,0,293.06,297.26,0.0,0.0,0.000,211519.1,211519.1,551,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413261055,200347.00
10/14/2014 00:30,2,0.000,ALERT,213.29,296.06,60.065,1413261004,"274151322000054","019011112586793",0.00,12.30,0,293.66,298.47,0.0,0.0,0.000,278173.9,278173.9,541,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413261056,200348.00
10/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413261004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413261875,200349.00
10/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413261004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413261875,200350.00
10/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413261004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413261875,200351.00
10/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413261004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413261875,200352.00
10/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413261004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413261875,200353.00
10/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413261004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413261875,200354.00
10/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413261004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413261875,200355.00
10/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413261004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413261875,200356.00
10/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413261004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413261875,200357.00
10/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413261004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413261875,200358.00
10/14/2014 00:45,2,0.000,ALERT,213.74,295.46,59.996,1413261903,"274151322000083","019011112586793",0.00,11.70,0,293.06,298.47,0.0,0.0,0.000,280147.4,280147.4,543,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413261939,200359.00
10/14/2014 00:45,2,0.000,ALERT,214.19,295.16,59.990,1413261903,"274151322000076","019011112586793",0.00,11.30,0,292.76,298.77,0.0,0.0,0.000,293767.5,293767.5,542,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413261940,200360.00
10/14/2014 00:45,2,0.000,ALERT,213.51,294.56,59.990,1413261903,"274151322000094","019011112586793",0.00,11.00,0,292.46,297.57,0.0,0.0,0.000,213091.3,213091.3,558,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413261942,200361.00
10/14/2014 00:45,2,0.000,ALERT,213.29,295.16,59.996,1413261903,"274151322000052","019011112586793",0.00,11.70,0,292.46,298.17,0.0,0.0,0.000,281546.4,281546.4,542,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413261944,200362.00
10/14/2014 00:45,2,0.000,ALERT,213.51,295.46,59.990,1413261903,"274151322000085","019011112586793",0.00,11.70,0,292.76,298.47,0.0,0.0,0.000,280838.8,280838.8,542,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413261946,200363.00
10/14/2014 00:45,2,0.000,ALERT,213.74,294.56,59.996,1413261903,"274151322000087","019011112586793",0.00,13.30,0,291.85,297.26,0.0,0.0,0.000,266722.1,266722.1,543,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413261948,200364.00
10/14/2014 00:45,2,0.000,ALERT,213.29,295.46,59.990,1413261903,"274151322000088","019011112586793",0.00,12.00,0,292.46,297.57,0.0,0.0,0.000,272822.7,272822.7,544,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413261950,200365.00
10/14/2014 00:45,2,0.000,ALERT,213.51,296.36,59.985,1413261903,"274151322000095","019011112586793",0.00,11.00,0,293.96,299.37,0.0,0.0,0.000,291189.1,291189.1,543,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413261951,200366.00
10/14/2014 00:45,2,0.000,ALERT,214.19,294.56,59.990,1413261903,"274151322000068","019011112586793",0.00,12.30,0,292.16,297.26,0.0,0.0,0.000,211519.1,211519.1,553,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413261953,200367.00
10/14/2014 00:45,2,0.000,ALERT,213.29,295.46,59.996,1413261903,"274151322000054","019011112586793",0.00,12.00,0,292.76,298.17,0.0,0.0,0.000,278173.9,278173.9,543,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413261955,200368.00
10/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413261903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413262774,200369.00
10/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413261903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413262774,200370.00
10/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413261903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413262774,200371.00
10/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413261903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413262774,200372.00
10/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413261903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413262774,200373.00
10/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413261903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413262774,200374.00
10/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413261903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413262774,200375.00
10/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413261903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413262774,200376.00
10/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413261903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413262774,200377.00
10/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413261903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413262774,200378.00
10/14/2014 01:00,2,0.000,ALERT,213.51,296.66,60.012,1413262805,"274151322000083","019011112586793",0.00,11.30,0,292.76,298.77,0.0,0.0,0.000,280147.4,280147.4,545,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413262840,200379.00
10/14/2014 01:00,2,0.000,ALERT,213.96,296.06,60.012,1413262805,"274151322000076","019011112586793",0.00,11.30,0,292.46,298.77,0.0,0.0,0.000,293767.5,293767.5,544,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413262842,200380.00
10/14/2014 01:00,2,0.000,ALERT,213.51,295.46,60.012,1413262805,"274151322000094","019011112586793",0.00,11.00,0,291.85,297.87,0.0,0.0,0.000,213091.3,213091.3,560,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413262844,200381.00
10/14/2014 01:00,2,0.000,ALERT,213.29,296.36,60.012,1413262805,"274151322000052","019011112586793",0.00,11.70,0,292.16,298.47,0.0,0.0,0.000,281546.4,281546.4,544,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413262845,200382.00
10/14/2014 01:00,2,0.000,ALERT,213.51,296.06,59.975,1413262805,"274151322000085","019011112586793",0.00,11.70,0,292.46,298.47,0.0,0.0,0.000,280838.8,280838.8,544,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413262847,200383.00
10/14/2014 01:00,2,0.000,ALERT,213.51,295.76,60.006,1413262805,"274151322000087","019011112586793",0.00,13.30,0,291.25,297.57,0.0,0.0,0.000,266722.1,266722.1,545,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413262849,200384.00
10/14/2014 01:00,2,0.000,ALERT,213.06,296.36,60.012,1413262805,"274151322000088","019011112586793",0.00,12.00,0,292.16,298.17,0.0,0.0,0.000,272822.7,272822.7,546,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413262851,200385.00
10/14/2014 01:00,2,0.000,ALERT,213.51,296.96,60.043,1413262805,"274151322000095","019011112586793",0.00,11.00,0,293.36,299.37,0.0,0.0,0.000,291189.1,291189.1,545,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413262853,200386.00
10/14/2014 01:00,2,0.000,ALERT,214.19,295.46,60.043,1413262805,"274151322000068","019011112586793",0.00,12.30,0,291.55,297.57,0.0,0.0,0.000,211519.1,211519.1,555,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413262855,200387.00
10/14/2014 01:00,2,0.000,ALERT,213.29,296.66,60.012,1413262805,"274151322000054","019011112586793",0.00,12.00,0,292.16,298.47,0.0,0.0,0.000,278173.9,278173.9,545,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413262857,200388.00
10/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413262805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413263677,200389.00
10/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413262805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413263677,200390.00
10/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413262805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413263677,200391.00
10/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413262805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413263677,200392.00
10/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413262805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413263677,200393.00
10/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413262805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413263677,200394.00
10/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413262805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413263677,200395.00
10/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413262805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413263677,200396.00
10/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413262805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413263677,200397.00
10/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413262805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413263677,200398.00
10/14/2014 01:15,2,0.000,ALERT,213.74,296.96,59.996,1413263704,"274151322000083","019011112586793",0.00,11.30,0,294.56,299.97,0.0,0.0,0.000,280147.4,280147.4,547,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413263739,200399.00
10/14/2014 01:15,2,0.000,ALERT,214.19,296.66,60.022,1413263704,"274151322000076","019011112586793",0.00,11.70,0,294.26,299.37,0.0,0.0,0.000,293767.5,293767.5,546,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413263741,200400.00
10/14/2014 01:15,2,0.000,ALERT,213.74,296.06,59.996,1413263704,"274151322000094","019011112586793",0.00,11.00,0,293.96,298.77,0.0,0.0,0.000,213091.3,213091.3,562,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413263743,200401.00
10/14/2014 01:15,2,0.000,ALERT,213.29,296.36,59.996,1413263704,"274151322000052","019011112586793",0.00,11.70,0,293.96,299.97,0.0,0.0,0.000,281546.4,281546.4,546,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413263745,200402.00
10/14/2014 01:15,2,0.000,ALERT,213.74,296.96,59.996,1413263704,"274151322000085","019011112586793",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,280838.8,280838.8,546,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413263747,200403.00
10/14/2014 01:15,2,0.000,ALERT,213.74,295.76,59.996,1413263704,"274151322000087","019011112586793",0.00,13.30,0,293.66,299.07,0.0,0.0,0.000,266722.1,266722.1,547,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413263748,200404.00
10/14/2014 01:15,2,0.000,ALERT,213.29,296.36,59.996,1413263704,"274151322000088","019011112586793",0.00,12.00,0,294.26,299.37,0.0,0.0,0.000,272822.7,272822.7,548,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413263750,200405.00
10/14/2014 01:15,2,0.000,ALERT,213.74,297.57,59.990,1413263704,"274151322000095","019011112586793",0.00,11.00,0,295.16,300.57,0.0,0.0,0.000,291189.1,291189.1,547,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413263752,200406.00
10/14/2014 01:15,2,0.000,ALERT,214.19,296.06,59.996,1413263704,"274151322000068","019011112586793",0.00,12.00,0,293.66,298.77,0.0,0.0,0.000,211519.1,211519.1,557,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413263754,200407.00
10/14/2014 01:15,2,0.000,ALERT,213.29,296.66,59.996,1413263704,"274151322000054","019011112586793",0.00,12.00,0,293.96,299.67,0.0,0.0,0.000,278173.9,278173.9,547,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413263756,200408.00
10/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413263704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413264575,200409.00
10/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413263704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413264575,200410.00
10/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413263704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413264575,200411.00
10/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413263704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413264575,200412.00
10/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413263704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413264575,200413.00
10/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413263704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413264575,200414.00
10/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413263704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413264575,200415.00
10/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413263704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413264575,200416.00
10/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413263704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413264575,200417.00
10/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413263704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413264575,200418.00
10/14/2014 01:30,2,0.000,ALERT,213.96,297.57,60.006,1413264604,"274151322000083","019011112586793",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,280147.4,280147.4,549,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413264639,200419.00
10/14/2014 01:30,2,0.000,ALERT,214.41,297.87,60.006,1413264604,"274151322000076","019011112586793",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,293767.5,293767.5,548,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413264640,200420.00
10/14/2014 01:30,2,0.000,ALERT,213.74,296.66,60.038,1413264604,"274151322000094","019011112586793",0.00,11.00,0,294.86,298.77,0.0,0.0,0.000,213091.3,213091.3,564,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413264642,200421.00
10/14/2014 01:30,2,0.000,ALERT,213.51,296.96,59.969,1413264604,"274151322000052","019011112586793",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,281546.4,281546.4,548,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413264644,200422.00
10/14/2014 01:30,2,0.000,ALERT,213.96,297.26,59.996,1413264604,"274151322000085","019011112586793",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,280838.8,280838.8,548,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413264646,200423.00
10/14/2014 01:30,2,0.000,ALERT,213.74,296.36,60.001,1413264604,"274151322000087","019011112586793",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,266722.1,266722.1,549,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413264648,200424.00
10/14/2014 01:30,2,0.000,ALERT,213.51,296.96,60.022,1413264604,"274151322000088","019011112586793",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,272822.7,272822.7,550,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413264650,200425.00
10/14/2014 01:30,2,0.000,ALERT,213.74,298.47,60.006,1413264604,"274151322000095","019011112586793",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,291189.1,291189.1,549,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413264652,200426.00
10/14/2014 01:30,2,0.000,ALERT,214.41,296.36,60.033,1413264604,"274151322000068","019011112586793",0.00,12.00,0,294.56,298.17,0.0,0.0,0.000,211519.1,211519.1,559,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413264653,200427.00
10/14/2014 01:30,2,0.000,ALERT,213.74,297.26,60.001,1413264604,"274151322000054","019011112586793",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,278173.9,278173.9,549,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413264655,200428.00
10/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413264604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413265474,200429.00
10/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413264604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413265474,200430.00
10/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413264604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413265474,200431.00
10/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413264604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413265474,200432.00
10/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413264604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413265474,200433.00
10/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413264604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413265474,200434.00
10/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413264604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413265474,200435.00
10/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413264604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413265474,200436.00
10/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413264604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413265474,200437.00
10/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413264604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413265474,200438.00
10/14/2014 01:45,2,0.000,ALERT,213.51,297.26,60.017,1413265504,"274151322000083","019011112586793",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,280147.4,280147.4,551,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413265538,200439.00
10/14/2014 01:45,2,0.000,ALERT,213.74,296.36,59.985,1413265504,"274151322000076","019011112586793",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,293767.5,293767.5,550,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413265540,200440.00
10/14/2014 01:45,2,0.000,ALERT,213.29,296.06,60.022,1413265504,"274151322000094","019011112586793",0.00,11.00,0,294.26,298.47,0.0,0.0,0.000,213091.3,213091.3,566,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413265542,200441.00
10/14/2014 01:45,2,0.000,ALERT,213.06,297.26,60.049,1413265504,"274151322000052","019011112586793",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,281546.4,281546.4,550,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413265544,200442.00
10/14/2014 01:45,2,0.000,ALERT,213.29,296.36,60.017,1413265504,"274151322000085","019011112586793",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,280838.8,280838.8,550,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413265546,200443.00
10/14/2014 01:45,2,0.000,ALERT,213.29,296.06,60.017,1413265504,"274151322000087","019011112586793",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,266722.1,266722.1,551,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413265548,200444.00
10/14/2014 01:45,2,0.000,ALERT,213.06,296.36,60.017,1413265504,"274151322000088","019011112586793",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,272822.7,272822.7,552,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413265550,200445.00
10/14/2014 01:45,2,0.000,ALERT,213.29,297.57,60.017,1413265504,"274151322000095","019011112586793",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,291189.1,291189.1,551,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413265552,200446.00
10/14/2014 01:45,2,0.000,ALERT,213.96,295.76,60.017,1413265504,"274151322000068","019011112586793",0.00,12.00,0,293.96,297.87,0.0,0.0,0.000,211519.1,211519.1,561,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413265554,200447.00
10/14/2014 01:45,2,0.000,ALERT,213.06,296.96,60.017,1413265504,"274151322000054","019011112586793",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,278173.9,278173.9,551,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413265555,200448.00
10/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413265504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413266373,200449.00
10/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413265504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413266373,200450.00
10/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413265504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413266373,200451.00
10/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413265504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413266373,200452.00
10/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413265504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413266373,200453.00
10/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413265504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413266373,200454.00
10/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413265504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413266373,200455.00
