ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413265504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413266373,200456.00
10/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413265504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413266373,200457.00
10/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413265504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413266373,200458.00
10/14/2014 02:00,2,0.000,ALERT,213.74,297.57,60.022,1413266406,"274151322000083","019011112586793",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,280147.4,280147.4,553,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413266441,200459.00
10/14/2014 02:00,2,0.000,ALERT,214.19,297.57,60.028,1413266406,"274151322000076","019011112586793",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,293767.5,293767.5,552,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413266442,200460.00
10/14/2014 02:00,2,0.000,ALERT,213.74,296.66,60.038,1413266406,"274151322000094","019011112586793",0.00,11.00,0,294.56,297.87,0.0,0.0,0.000,213091.3,213091.3,568,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413266444,200461.00
10/14/2014 02:00,2,0.000,ALERT,213.51,296.96,60.033,1413266406,"274151322000052","019011112586793",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,281546.4,281546.4,552,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413266446,200462.00
10/14/2014 02:00,2,0.000,ALERT,213.74,297.57,60.033,1413266406,"274151322000085","019011112586793",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,280838.8,280838.8,552,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413266448,200463.00
10/14/2014 02:00,2,0.000,ALERT,213.51,296.36,60.028,1413266406,"274151322000087","019011112586793",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,266722.1,266722.1,553,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413266450,200464.00
10/14/2014 02:00,2,0.000,ALERT,213.29,296.96,60.038,1413266406,"274151322000088","019011112586793",0.00,12.00,0,294.26,298.17,0.0,0.0,0.000,272822.7,272822.7,554,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413266452,200465.00
10/14/2014 02:00,2,0.000,ALERT,213.29,297.26,60.001,1413266406,"274151322000095","019011112586793",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,291189.1,291189.1,553,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413266453,200466.00
10/14/2014 02:00,2,0.000,ALERT,214.41,296.66,60.059,1413266406,"274151322000068","019011112586793",0.00,12.00,0,294.26,297.57,0.0,0.0,0.000,211519.1,211519.1,563,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413266456,200467.00
10/14/2014 02:00,2,0.000,ALERT,213.51,297.57,60.043,1413266406,"274151322000054","019011112586793",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,278173.9,278173.9,553,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413266457,200468.00
10/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413266406,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413267275,200469.00
10/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413266406,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413267275,200470.00
10/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413266406,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413267275,200471.00
10/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413266406,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413267275,200472.00
10/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413266406,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413267275,200473.00
10/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413266406,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413267275,200474.00
10/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413266406,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413267275,200475.00
10/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413266406,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413267275,200476.00
10/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413266406,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413267275,200477.00
10/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413266406,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413267275,200478.00
10/14/2014 02:15,2,0.000,ALERT,213.29,296.96,60.006,1413267304,"274151322000083","019011112586793",0.00,11.30,0,294.56,298.47,0.0,0.0,0.000,280147.4,280147.4,555,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413267339,200479.00
10/14/2014 02:15,2,0.000,ALERT,213.96,296.06,60.012,1413267304,"274151322000076","019011112586793",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,293767.5,293767.5,554,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413267341,200480.00
10/14/2014 02:15,2,0.000,ALERT,213.29,295.76,60.012,1413267304,"274151322000094","019011112586793",0.00,11.00,0,294.26,297.87,0.0,0.0,0.000,213091.3,213091.3,570,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413267342,200481.00
10/14/2014 02:15,2,0.000,ALERT,213.06,296.36,60.006,1413267304,"274151322000052","019011112586793",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,281546.4,281546.4,554,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413267344,200482.00
10/14/2014 02:15,2,0.000,ALERT,213.29,296.06,60.017,1413267304,"274151322000085","019011112586793",0.00,11.30,0,294.56,298.47,0.0,0.0,0.000,280838.8,280838.8,554,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413267346,200483.00
10/14/2014 02:15,2,0.000,ALERT,213.29,295.16,60.012,1413267304,"274151322000087","019011112586793",0.00,13.30,0,293.66,297.57,0.0,0.0,0.000,266722.1,266722.1,555,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413267348,200484.00
10/14/2014 02:15,2,0.000,ALERT,213.06,296.36,60.006,1413267304,"274151322000088","019011112586793",0.00,11.70,0,294.26,297.87,0.0,0.0,0.000,272822.7,272822.7,556,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413267350,200485.00
10/14/2014 02:15,2,0.000,ALERT,213.29,296.96,60.012,1413267304,"274151322000095","019011112586793",0.00,10.70,0,295.46,299.07,0.0,0.0,0.000,291189.1,291189.1,555,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413267352,200486.00
10/14/2014 02:15,2,0.000,ALERT,213.96,295.46,60.006,1413267304,"274151322000068","019011112586793",0.00,12.00,0,293.96,297.57,0.0,0.0,0.000,211519.1,211519.1,565,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413267354,200487.00
10/14/2014 02:15,2,0.000,ALERT,213.29,296.66,60.012,1413267304,"274151322000054","019011112586793",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,278173.9,278173.9,555,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413267356,200488.00
10/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413267304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413268175,200489.00
10/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413267304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413268175,200490.00
10/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413267304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413268175,200491.00
10/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413267304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413268175,200492.00
10/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413267304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413268175,200493.00
10/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413267304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413268175,200494.00
10/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413267304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413268175,200495.00
10/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413267304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413268175,200496.00
10/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413267304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413268175,200497.00
10/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413267304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413268175,200498.00
10/14/2014 02:30,2,0.000,ALERT,213.51,296.96,60.017,1413268204,"274151322000083","019011112586793",0.00,11.00,0,293.96,298.47,0.0,0.0,0.000,280147.4,280147.4,557,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413268240,200499.00
10/14/2014 02:30,2,0.000,ALERT,213.96,296.96,60.001,1413268204,"274151322000076","019011112586793",0.00,11.30,0,293.36,298.47,0.0,0.0,0.000,293767.5,293767.5,556,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413268241,200500.00
10/14/2014 02:30,2,0.000,ALERT,213.29,296.06,60.006,1413268204,"274151322000094","019011112586793",0.00,10.70,0,293.06,297.57,0.0,0.0,0.000,213091.3,213091.3,572,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413268243,200501.00
10/14/2014 02:30,2,0.000,ALERT,213.29,296.06,60.012,1413268204,"274151322000052","019011112586793",0.00,11.30,0,293.36,298.17,0.0,0.0,0.000,281546.4,281546.4,556,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413268245,200502.00
10/14/2014 02:30,2,0.000,ALERT,213.51,296.66,60.001,1413268204,"274151322000085","019011112586793",0.00,11.30,0,293.66,298.17,0.0,0.0,0.000,280838.8,280838.8,556,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413268247,200503.00
10/14/2014 02:30,2,0.000,ALERT,213.51,295.16,60.028,1413268204,"274151322000087","019011112586793",0.00,13.00,0,293.06,297.26,0.0,0.0,0.000,266722.1,266722.1,557,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413268249,200504.00
10/14/2014 02:30,2,0.000,ALERT,213.06,296.06,60.033,1413268204,"274151322000088","019011112586793",0.00,11.70,0,293.36,298.17,0.0,0.0,0.000,272822.7,272822.7,558,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413268251,200505.00
10/14/2014 02:30,2,0.000,ALERT,213.51,297.57,60.006,1413268204,"274151322000095","019011112586793",0.00,10.70,0,294.56,299.07,0.0,0.0,0.000,291189.1,291189.1,557,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413268253,200506.00
10/14/2014 02:30,2,0.000,ALERT,214.19,295.46,60.038,1413268204,"274151322000068","019011112586793",0.00,11.70,0,293.06,296.96,0.0,0.0,0.000,211519.1,211519.1,567,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413268254,200507.00
10/14/2014 02:30,2,0.000,ALERT,213.29,296.06,60.012,1413268204,"274151322000054","019011112586793",0.00,12.00,0,293.36,298.17,0.0,0.0,0.000,278173.9,278173.9,557,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413268256,200508.00
10/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413268204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413269075,200509.00
10/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413268204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413269075,200510.00
10/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413268204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413269075,200511.00
10/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413268204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413269075,200512.00
10/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413268204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413269075,200513.00
10/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413268204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413269075,200514.00
10/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413268204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413269075,200515.00
10/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413268204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413269075,200516.00
10/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413268204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413269075,200517.00
10/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413268204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413269075,200518.00
10/14/2014 02:45,2,0.000,ALERT,213.51,297.26,60.017,1413269104,"274151322000083","019011112586793",0.00,11.00,0,295.16,298.77,0.0,0.0,0.000,280147.4,280147.4,559,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413269139,200519.00
10/14/2014 02:45,2,0.000,ALERT,214.19,296.96,60.022,1413269104,"274151322000076","019011112586793",0.00,11.00,0,294.86,298.77,0.0,0.0,0.000,293767.5,293767.5,558,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413269141,200520.00
10/14/2014 02:45,2,0.000,ALERT,213.51,296.06,60.022,1413269104,"274151322000094","019011112586793",0.00,10.70,0,294.56,297.87,0.0,0.0,0.000,213091.3,213091.3,574,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413269143,200521.00
10/14/2014 02:45,2,0.000,ALERT,213.06,297.26,60.017,1413269104,"274151322000052","019011112586793",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,281546.4,281546.4,558,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413269145,200522.00
10/14/2014 02:45,2,0.000,ALERT,213.51,296.66,60.012,1413269104,"274151322000085","019011112586793",0.00,11.30,0,294.86,298.77,0.0,0.0,0.000,280838.8,280838.8,558,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413269147,200523.00
10/14/2014 02:45,2,0.000,ALERT,213.74,296.06,60.022,1413269104,"274151322000087","019011112586793",0.00,13.00,0,293.96,297.87,0.0,0.0,0.000,266722.1,266722.1,559,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413269148,200524.00
10/14/2014 02:45,2,0.000,ALERT,213.06,296.66,60.017,1413269104,"274151322000088","019011112586793",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,272822.7,272822.7,560,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413269150,200525.00
10/14/2014 02:45,2,0.000,ALERT,213.51,297.87,60.033,1413269104,"274151322000095","019011112586793",0.00,10.70,0,295.76,299.37,0.0,0.0,0.000,291189.1,291189.1,559,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413269152,200526.00
10/14/2014 02:45,2,0.000,ALERT,214.19,296.36,60.033,1413269104,"274151322000068","019011112586793",0.00,11.70,0,294.26,297.57,0.0,0.0,0.000,211519.1,211519.1,569,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413269154,200527.00
10/14/2014 02:45,2,0.000,ALERT,213.29,297.26,60.033,1413269104,"274151322000054","019011112586793",0.00,11.70,0,294.86,298.77,0.0,0.0,0.000,278173.9,278173.9,559,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413269156,200528.00
10/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413269104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413269974,200529.00
10/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413269104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413269974,200530.00
10/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413269104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413269974,200531.00
10/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413269104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413269974,200532.00
10/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413269104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413269974,200533.00
10/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413269104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413269974,200534.00
10/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413269104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413269974,200535.00
10/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413269104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413269974,200536.00
10/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413269104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413269974,200537.00
10/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413269104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413269974,200538.00
10/14/2014 03:00,2,0.000,ALERT,213.51,297.87,60.017,1413270004,"274151322000083","019011112586793",0.00,11.00,0,294.56,300.27,0.0,0.0,0.000,280147.4,280147.4,561,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413270039,200539.00
10/14/2014 03:00,2,0.000,ALERT,214.19,297.26,60.022,1413270004,"274151322000076","019011112586793",0.00,11.00,0,294.26,300.57,0.0,0.0,0.000,293767.5,293767.5,560,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413270040,200540.00
10/14/2014 03:00,2,0.000,ALERT,213.51,296.96,59.990,1413270004,"274151322000094","019011112586793",0.00,10.70,0,293.96,299.67,0.0,0.0,0.000,213091.3,213091.3,576,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413270042,200541.00
10/14/2014 03:00,2,0.000,ALERT,213.29,297.87,60.012,1413270004,"274151322000052","019011112586793",0.00,11.30,0,293.96,300.27,0.0,0.0,0.000,281546.4,281546.4,560,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413270044,200542.00
10/14/2014 03:00,2,0.000,ALERT,213.74,296.96,60.012,1413270004,"274151322000085","019011112586793",0.00,11.30,0,294.26,300.27,0.0,0.0,0.000,280838.8,280838.8,560,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413270046,200543.00
10/14/2014 03:00,2,0.000,ALERT,213.74,296.66,60.012,1413270004,"274151322000087","019011112586793",0.00,13.00,0,293.36,299.37,0.0,0.0,0.000,266722.1,266722.1,561,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413270048,200544.00
10/14/2014 03:00,2,0.000,ALERT,213.29,297.26,60.017,1413270004,"274151322000088","019011112586793",0.00,11.30,0,293.96,299.67,0.0,0.0,0.000,272822.7,272822.7,562,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413270050,200545.00
10/14/2014 03:00,2,0.000,ALERT,213.51,298.17,60.012,1413270004,"274151322000095","019011112586793",0.00,10.30,0,295.16,301.17,0.0,0.0,0.000,291189.1,291189.1,561,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413270052,200546.00
10/14/2014 03:00,2,0.000,ALERT,214.19,296.66,60.006,1413270004,"274151322000068","019011112586793",0.00,11.70,0,293.66,299.37,0.0,0.0,0.000,211519.1,211519.1,571,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413270054,200547.00
10/14/2014 03:00,2,0.000,ALERT,213.29,297.87,60.017,1413270004,"274151322000054","019011112586793",0.00,11.70,0,294.26,300.27,0.0,0.0,0.000,278173.9,278173.9,561,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413270056,200548.00
10/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413270004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413270875,200549.00
10/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413270004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413270875,200550.00
10/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413270004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413270875,200551.00
10/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413270004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413270875,200552.00
10/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413270004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413270875,200553.00
10/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413270004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413270875,200554.00
10/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413270004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413270875,200555.00
10/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413270004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413270875,200556.00
10/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413270004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413270875,200557.00
10/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413270004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413270875,200558.00
10/14/2014 03:15,2,0.000,ALERT,212.83,296.06,60.001,1413270904,"274151322000083","019011112586793",0.00,11.00,0,294.86,298.77,0.0,0.0,0.000,280147.4,280147.4,563,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413270939,200559.00
10/14/2014 03:15,2,0.000,ALERT,213.51,295.76,59.969,1413270904,"274151322000076","019011112586793",0.00,11.00,0,294.56,299.07,0.0,0.0,0.000,293767.5,293767.5,562,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413270941,200560.00
10/14/2014 03:15,2,0.000,ALERT,212.83,295.76,60.001,1413270904,"274151322000094","019011112586793",0.00,10.70,0,294.26,298.17,0.0,0.0,0.000,213091.3,213091.3,578,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413270943,200561.00
10/14/2014 03:15,2,0.000,ALERT,212.61,296.06,59.975,1413270904,"274151322000052","019011112586793",0.00,11.00,0,294.26,298.77,0.0,0.0,0.000,281546.4,281546.4,562,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413270945,200562.00
10/14/2014 03:15,2,0.000,ALERT,212.83,295.76,60.012,1413270904,"274151322000085","019011112586793",0.00,11.00,0,294.56,299.07,0.0,0.0,0.000,280838.8,280838.8,562,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413270947,200563.00
10/14/2014 03:15,2,0.000,ALERT,212.83,295.46,59.996,1413270904,"274151322000087","019011112586793",0.00,13.00,0,293.66,297.87,0.0,0.0,0.000,266722.1,266722.1,563,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413270949,200564.00
10/14/2014 03:15,2,0.000,ALERT,212.38,295.46,60.001,1413270904,"274151322000088","019011112586793",0.00,11.30,0,294.26,298.17,0.0,0.0,0.000,272822.7,272822.7,564,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413270951,200565.00
10/14/2014 03:15,2,0.000,ALERT,212.83,296.96,60.017,1413270904,"274151322000095","019011112586793",0.00,10.30,0,295.76,299.37,0.0,0.0,0.000,291189.1,291189.1,563,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413270952,200566.00
10/14/2014 03:15,2,0.000,ALERT,213.51,295.16,60.006,1413270904,"274151322000068","019011112586793",0.00,11.70,0,293.96,297.57,0.0,0.0,0.000,211519.1,211519.1,573,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413270954,200567.00
10/14/2014 03:15,2,0.000,ALERT,212.61,296.36,60.006,1413270904,"274151322000054","019011112586793",0.00,11.30,0,294.26,298.77,0.0,0.0,0.000,278173.9,278173.9,563,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413270956,200568.00
10/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413270904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413271776,200569.00
10/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413270904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413271776,200570.00
10/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413270904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413271776,200571.00
10/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413270904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413271776,200572.00
10/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413270904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413271776,200573.00
10/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413270904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413271776,200574.00
10/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413270904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413271776,200575.00
10/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413270904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413271776,200576.00
10/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413270904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413271776,200577.00
10/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413270904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413271776,200578.00
10/14/2014 03:30,2,0.000,ALERT,213.74,298.47,60.038,1413271804,"274151322000083","019011112586793",0.00,10.70,0,294.56,299.67,0.0,0.0,0.000,280147.4,280147.4,565,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413271839,200579.00
10/14/2014 03:30,2,0.000,ALERT,214.19,298.47,60.028,1413271804,"274151322000076","019011112586793",0.00,11.00,0,294.26,299.67,0.0,0.0,0.000,293767.5,293767.5,564,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413271841,200580.00
10/14/2014 03:30,2,0.000,ALERT,213.74,297.57,60.033,1413271804,"274151322000094","019011112586793",0.00,10.30,0,293.96,298.77,0.0,0.0,0.000,213091.3,213091.3,580,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413271843,200581.00
10/14/2014 03:30,2,0.000,ALERT,213.29,298.17,60.038,1413271804,"274151322000052","019011112586793",0.00,11.00,0,293.66,299.67,0.0,0.0,0.000,281546.4,281546.4,564,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413271844,200582.00
10/14/2014 03:30,2,0.000,ALERT,213.51,298.17,60.028,1413271804,"274151322000085","019011112586793",0.00,11.00,0,294.56,299.67,0.0,0.0,0.000,280838.8,280838.8,564,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413271846,200583.00
10/14/2014 03:30,2,0.000,ALERT,213.51,297.26,60.006,1413271804,"274151322000087","019011112586793",0.00,13.00,0,293.06,298.77,0.0,0.0,0.000,266722.1,266722.1,565,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413271848,200584.00
10/14/2014 03:30,2,0.000,ALERT,213.06,297.57,60.033,1413271804,"274151322000088","019011112586793",0.00,11.30,0,293.96,299.07,0.0,0.0,0.000,272822.7,272822.7,566,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413271850,200585.00
10/14/2014 03:30,2,0.000,ALERT,213.51,299.07,60.038,1413271804,"274151322000095","019011112586793",0.00,10.30,0,295.16,300.27,0.0,0.0,0.000,291189.1,291189.1,565,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413271852,200586.00
10/14/2014 03:30,2,0.000,ALERT,213.96,297.26,60.028,1413271804,"274151322000068","019011112586793",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,211519.1,211519.1,575,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413271854,200587.00
10/14/2014 03:30,2,0.000,ALERT,213.29,298.17,60.028,1413271804,"274151322000054","019011112586793",0.00,11.30,0,294.26,299.67,0.0,0.0,0.000,278173.9,278173.9,565,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413271856,200588.00
10/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413271804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413272674,200589.00
10/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413271804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413272674,200590.00
10/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413271804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413272674,200591.00
10/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413271804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413272674,200592.00
10/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413271804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413272674,200593.00
10/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413271804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413272674,200594.00
10/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413271804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413272674,200595.00
10/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413271804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413272674,200596.00
10/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413271804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413272674,200597.00
10/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413271804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413272674,200598.00
10/14/2014 03:45,2,0.000,ALERT,213.74,298.47,60.022,1413272704,"274151322000083","019011112586793",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,280147.4,280147.4,567,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413272739,200599.00
10/14/2014 03:45,2,0.000,ALERT,214.19,297.87,60.017,1413272704,"274151322000076","019011112586793",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,293767.5,293767.5,566,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413272741,200600.00
10/14/2014 03:45,2,0.000,ALERT,213.51,297.26,60.033,1413272704,"274151322000094","019011112586793",0.00,10.70,0,294.26,298.77,0.0,0.0,0.000,213091.3,213091.3,582,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413272743,200601.00
10/14/2014 03:45,2,0.000,ALERT,213.29,297.87,60.017,1413272704,"274151322000052","019011112586793",0.00,11.00,0,294.56,299.67,0.0,0.0,0.000,281546.4,281546.4,566,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413272745,200602.00
10/14/2014 03:45,2,0.000,ALERT,213.74,297.87,60.017,1413272704,"274151322000085","019011112586793",0.00,11.00,0,294.56,299.37,0.0,0.0,0.000,280838.8,280838.8,566,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413272746,200603.00
10/14/2014 03:45,2,0.000,ALERT,213.74,296.96,60.012,1413272704,"274151322000087","019011112586793",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,266722.1,266722.1,567,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413272748,200604.00
10/14/2014 03:45,2,0.000,ALERT,213.29,297.87,60.017,1413272704,"274151322000088","019011112586793",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,272822.7,272822.7,568,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413272750,200605.00
10/14/2014 03:45,2,0.000,ALERT,213.29,298.17,60.001,1413272704,"274151322000095","019011112586793",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,291189.1,291189.1,567,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413272752,200606.00
10/14/2014 03:45,2,0.000,ALERT,214.41,297.57,60.012,1413272704,"274151322000068","019011112586793",0.00,11.70,0,293.96,298.47,0.0,0.0,0.000,211519.1,211519.1,577,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413272754,200607.00
10/14/2014 03:45,2,0.000,ALERT,213.51,298.47,60.028,1413272704,"274151322000054","019011112586793",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,278173.9,278173.9,567,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413272756,200608.00
10/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413272704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413273575,200609.00
10/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413272704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413273575,200610.00
10/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413272704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413273575,200611.00
10/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413272704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413273575,200612.00
