ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413272704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413273575,200613.00
10/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413272704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413273575,200614.00
10/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413272704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413273575,200615.00
10/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413272704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413273575,200616.00
10/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413272704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413273575,200617.00
10/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413272704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413273575,200618.00
10/14/2014 04:00,2,0.000,ALERT,213.51,298.17,60.012,1413273604,"274151322000083","019011112586793",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,280147.4,280147.4,569,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413273639,200619.00
10/14/2014 04:00,2,0.000,ALERT,213.96,296.96,60.017,1413273604,"274151322000076","019011112586793",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,293767.5,293767.5,568,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413273641,200620.00
10/14/2014 04:00,2,0.000,ALERT,213.51,296.66,60.012,1413273604,"274151322000094","019011112586793",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,213091.3,213091.3,584,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413273643,200621.00
10/14/2014 04:00,2,0.000,ALERT,213.29,297.87,60.012,1413273604,"274151322000052","019011112586793",0.00,11.00,0,294.86,299.37,0.0,0.0,0.000,281546.4,281546.4,568,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413273645,200622.00
10/14/2014 04:00,2,0.000,ALERT,213.51,297.26,60.006,1413273604,"274151322000085","019011112586793",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,280838.8,280838.8,568,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413273647,200623.00
10/14/2014 04:00,2,0.000,ALERT,213.51,296.96,60.017,1413273604,"274151322000087","019011112586793",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,266722.1,266722.1,569,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413273648,200624.00
10/14/2014 04:00,2,0.000,ALERT,213.06,297.57,60.028,1413273604,"274151322000088","019011112586793",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,272822.7,272822.7,570,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413273650,200625.00
10/14/2014 04:00,2,0.000,ALERT,213.29,298.47,60.006,1413273604,"274151322000095","019011112586793",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,291189.1,291189.1,569,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413273652,200626.00
10/14/2014 04:00,2,0.000,ALERT,213.96,296.66,60.012,1413273604,"274151322000068","019011112586793",0.00,11.70,0,294.86,298.17,0.0,0.0,0.000,211519.1,211519.1,579,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413273654,200627.00
10/14/2014 04:00,2,0.000,ALERT,213.51,298.17,60.028,1413273604,"274151322000054","019011112586793",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,278173.9,278173.9,569,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413273656,200628.00
10/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413273604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413274475,200629.00
10/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413273604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413274475,200630.00
10/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413273604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413274475,200631.00
10/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413273604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413274475,200632.00
10/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413273604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413274475,200633.00
10/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413273604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413274475,200634.00
10/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413273604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413274475,200635.00
10/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413273604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413274475,200636.00
10/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413273604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413274475,200637.00
10/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413273604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413274475,200638.00
10/14/2014 04:15,2,0.000,ALERT,213.06,297.87,60.012,1413274503,"274151322000083","019011112586793",0.00,10.70,0,283.74,299.67,0.0,0.0,0.000,280147.4,280147.4,571,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413274539,200639.00
10/14/2014 04:15,2,0.000,ALERT,213.51,296.66,60.017,1413274503,"274151322000076","019011112586793",0.00,11.00,0,283.14,299.97,0.0,0.0,0.000,293767.5,293767.5,570,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413274541,200640.00
10/14/2014 04:15,2,0.000,ALERT,213.06,296.66,59.985,1413274503,"274151322000094","019011112586793",0.00,10.30,0,282.84,298.77,0.0,0.0,0.000,213091.3,213091.3,586,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413274542,200641.00
10/14/2014 04:15,2,0.000,ALERT,212.61,297.57,60.022,1413274503,"274151322000052","019011112586793",0.00,11.00,0,283.44,299.37,0.0,0.0,0.000,281546.4,281546.4,570,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413274544,200642.00
10/14/2014 04:15,2,0.000,ALERT,213.29,296.96,60.012,1413274503,"274151322000085","019011112586793",0.00,11.00,0,283.44,299.67,0.0,0.0,0.000,280838.8,280838.8,570,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413274546,200643.00
10/14/2014 04:15,2,0.000,ALERT,213.29,296.66,60.017,1413274503,"274151322000087","019011112586793",0.00,12.70,0,282.54,298.47,0.0,0.0,0.000,266722.1,266722.1,571,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413274548,200644.00
10/14/2014 04:15,2,0.000,ALERT,212.83,297.26,60.017,1413274503,"274151322000088","019011112586793",0.00,11.30,0,283.44,298.77,0.0,0.0,0.000,272822.7,272822.7,572,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413274550,200645.00
10/14/2014 04:15,2,0.000,ALERT,213.06,298.47,60.017,1413274503,"274151322000095","019011112586793",0.00,10.30,0,284.34,300.27,0.0,0.0,0.000,291189.1,291189.1,571,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413274552,200646.00
10/14/2014 04:15,2,0.000,ALERT,213.74,296.36,60.012,1413274503,"274151322000068","019011112586793",0.00,11.30,0,282.84,298.47,0.0,0.0,0.000,211519.1,211519.1,581,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413274554,200647.00
10/14/2014 04:15,2,0.000,ALERT,212.83,297.57,60.017,1413274503,"274151322000054","019011112586793",0.00,11.30,0,283.44,299.37,0.0,0.0,0.000,278173.9,278173.9,571,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413274556,200648.00
10/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413274503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413275375,200649.00
10/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413274503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413275375,200650.00
10/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413274503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413275375,200651.00
10/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413274503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413275375,200652.00
10/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413274503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413275375,200653.00
10/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413274503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413275375,200654.00
10/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413274503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413275375,200655.00
10/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413274503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413275375,200656.00
10/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413274503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413275375,200657.00
10/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413274503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413275375,200658.00
10/14/2014 04:30,2,0.000,ALERT,212.61,294.86,60.017,1413275405,"274151322000083","019011112586793",0.00,10.70,0,293.06,298.77,0.0,0.0,0.000,280147.4,280147.4,573,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413275440,200659.00
10/14/2014 04:30,2,0.000,ALERT,213.06,294.26,60.022,1413275405,"274151322000076","019011112586793",0.00,10.70,0,292.46,298.77,0.0,0.0,0.000,293767.5,293767.5,572,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413275442,200660.00
10/14/2014 04:30,2,0.000,ALERT,212.38,293.96,60.012,1413275405,"274151322000094","019011112586793",0.00,10.30,0,292.46,297.87,0.0,0.0,0.000,213091.3,213091.3,588,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413275444,200661.00
10/14/2014 04:30,2,0.000,ALERT,212.38,294.86,60.038,1413275405,"274151322000052","019011112586793",0.00,11.00,0,292.46,298.77,0.0,0.0,0.000,281546.4,281546.4,572,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413275446,200662.00
10/14/2014 04:30,2,0.000,ALERT,212.61,294.26,60.017,1413275405,"274151322000085","019011112586793",0.00,11.00,0,292.76,298.47,0.0,0.0,0.000,280838.8,280838.8,572,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413275448,200663.00
10/14/2014 04:30,2,0.000,ALERT,212.38,293.96,60.033,1413275405,"274151322000087","019011112586793",0.00,12.70,0,291.85,297.57,0.0,0.0,0.000,266722.1,266722.1,573,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413275450,200664.00
10/14/2014 04:30,2,0.000,ALERT,211.93,294.56,60.028,1413275405,"274151322000088","019011112586793",0.00,11.00,0,292.46,298.17,0.0,0.0,0.000,272822.7,272822.7,574,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413275452,200665.00
10/14/2014 04:30,2,0.000,ALERT,212.61,295.46,60.033,1413275405,"274151322000095","019011112586793",0.00,10.00,0,293.96,299.67,0.0,0.0,0.000,291189.1,291189.1,573,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413275453,200666.00
10/14/2014 04:30,2,0.000,ALERT,213.06,293.96,60.022,1413275405,"274151322000068","019011112586793",0.00,11.30,0,292.16,297.57,0.0,0.0,0.000,211519.1,211519.1,583,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413275455,200667.00
10/14/2014 04:30,2,0.000,ALERT,212.38,294.86,60.059,1413275405,"274151322000054","019011112586793",0.00,11.30,0,292.46,298.77,0.0,0.0,0.000,278173.9,278173.9,573,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413275457,200668.00
10/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413275405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413276276,200669.00
10/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413275405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413276276,200670.00
10/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413275405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413276276,200671.00
10/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413275405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413276276,200672.00
10/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413275405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413276276,200673.00
10/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413275405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413276276,200674.00
10/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413275405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413276276,200675.00
10/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413275405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413276276,200676.00
10/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413275405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413276276,200677.00
10/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413275405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413276276,200678.00
10/14/2014 04:45,2,0.000,ALERT,213.06,296.96,59.985,1413276304,"274151322000083","019011112586793",0.00,10.70,0,293.06,298.47,0.0,0.0,0.000,280147.4,280147.4,575,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413276340,200679.00
10/14/2014 04:45,2,0.000,ALERT,213.51,296.36,59.975,1413276304,"274151322000076","019011112586793",0.00,10.70,0,292.76,298.17,0.0,0.0,0.000,293767.5,293767.5,574,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413276341,200680.00
10/14/2014 04:45,2,0.000,ALERT,213.06,296.06,60.001,1413276304,"274151322000094","019011112586793",0.00,10.30,0,292.46,297.26,0.0,0.0,0.000,213091.3,213091.3,590,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413276343,200681.00
10/14/2014 04:45,2,0.000,ALERT,212.83,297.26,60.001,1413276304,"274151322000052","019011112586793",0.00,11.00,0,292.76,298.17,0.0,0.0,0.000,281546.4,281546.4,574,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413276345,200682.00
10/14/2014 04:45,2,0.000,ALERT,213.29,296.36,59.990,1413276304,"274151322000085","019011112586793",0.00,11.00,0,292.76,298.17,0.0,0.0,0.000,280838.8,280838.8,574,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413276347,200683.00
10/14/2014 04:45,2,0.000,ALERT,212.83,296.06,59.996,1413276304,"274151322000087","019011112586793",0.00,12.70,0,292.16,297.26,0.0,0.0,0.000,266722.1,266722.1,575,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413276349,200684.00
10/14/2014 04:45,2,0.000,ALERT,212.38,296.36,60.038,1413276304,"274151322000088","019011112586793",0.00,11.30,0,292.76,297.87,0.0,0.0,0.000,272822.7,272822.7,576,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413276351,200685.00
10/14/2014 04:45,2,0.000,ALERT,212.83,297.57,60.001,1413276304,"274151322000095","019011112586793",0.00,10.00,0,293.96,298.77,0.0,0.0,0.000,291189.1,291189.1,575,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413276353,200686.00
10/14/2014 04:45,2,0.000,ALERT,213.74,296.06,59.990,1413276304,"274151322000068","019011112586793",0.00,11.30,0,292.46,296.96,0.0,0.0,0.000,211519.1,211519.1,585,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413276355,200687.00
10/14/2014 04:45,2,0.000,ALERT,212.83,297.26,60.006,1413276304,"274151322000054","019011112586793",0.00,11.30,0,292.76,298.17,0.0,0.0,0.000,278173.9,278173.9,575,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413276357,200688.00
10/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413276304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413277176,200689.00
10/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413276304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413277176,200690.00
10/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413276304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413277176,200691.00
10/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413276304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413277176,200692.00
10/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413276304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413277176,200693.00
10/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413276304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413277176,200694.00
10/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413276304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413277176,200695.00
10/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413276304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413277176,200696.00
10/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413276304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413277176,200697.00
10/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413276304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413277176,200698.00
10/14/2014 05:00,2,0.000,ALERT,213.06,296.96,60.006,1413277204,"274151322000083","019011112586793",0.00,10.70,0,294.26,298.17,0.0,0.0,0.000,280147.4,280147.4,577,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413277239,200699.00
10/14/2014 05:00,2,0.000,ALERT,213.51,297.26,60.012,1413277204,"274151322000076","019011112586793",0.00,10.70,0,293.96,298.17,0.0,0.0,0.000,293767.5,293767.5,576,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413277241,200700.00
10/14/2014 05:00,2,0.000,ALERT,213.06,296.06,59.975,1413277204,"274151322000094","019011112586793",0.00,10.30,0,293.66,297.57,0.0,0.0,0.000,213091.3,213091.3,592,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413277243,200701.00
10/14/2014 05:00,2,0.000,ALERT,212.83,296.66,60.012,1413277204,"274151322000052","019011112586793",0.00,11.00,0,293.66,298.17,0.0,0.0,0.000,281546.4,281546.4,576,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413277245,200702.00
10/14/2014 05:00,2,0.000,ALERT,213.06,296.66,60.012,1413277204,"274151322000085","019011112586793",0.00,11.00,0,293.96,298.17,0.0,0.0,0.000,280838.8,280838.8,576,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413277246,200703.00
10/14/2014 05:00,2,0.000,ALERT,213.06,295.76,60.012,1413277204,"274151322000087","019011112586793",0.00,12.70,0,293.36,296.96,0.0,0.0,0.000,266722.1,266722.1,577,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413277248,200704.00
10/14/2014 05:00,2,0.000,ALERT,212.61,296.36,60.012,1413277204,"274151322000088","019011112586793",0.00,11.30,0,293.96,297.87,0.0,0.0,0.000,272822.7,272822.7,578,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413277250,200705.00
10/14/2014 05:00,2,0.000,ALERT,213.06,297.57,60.038,1413277204,"274151322000095","019011112586793",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,291189.1,291189.1,577,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413277252,200706.00
10/14/2014 05:00,2,0.000,ALERT,213.74,296.06,60.038,1413277204,"274151322000068","019011112586793",0.00,11.30,0,293.36,296.96,0.0,0.0,0.000,211519.1,211519.1,587,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413277254,200707.00
10/14/2014 05:00,2,0.000,ALERT,212.83,296.66,60.012,1413277204,"274151322000054","019011112586793",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,278173.9,278173.9,577,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413277256,200708.00
10/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413277204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413278073,200709.00
10/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413277204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413278073,200710.00
10/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413277204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413278073,200711.00
10/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413277204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413278073,200712.00
10/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413277204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413278073,200713.00
10/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413277204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413278073,200714.00
10/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413277204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413278073,200715.00
10/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413277204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413278073,200716.00
10/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413277204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413278073,200717.00
10/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413277204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413278073,200718.00
10/14/2014 05:15,2,0.000,ALERT,212.83,295.46,59.990,1413278103,"274151322000083","019011112586793",0.00,10.70,0,293.36,298.77,0.0,0.0,0.000,280147.4,280147.4,579,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413278138,200719.00
10/14/2014 05:15,2,0.000,ALERT,213.29,295.46,59.990,1413278103,"274151322000076","019011112586793",0.00,10.70,0,293.36,299.07,0.0,0.0,0.000,293767.5,293767.5,578,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413278140,200720.00
10/14/2014 05:15,2,0.000,ALERT,212.83,294.86,59.990,1413278103,"274151322000094","019011112586793",0.00,10.00,0,293.06,297.87,0.0,0.0,0.000,213091.3,213091.3,594,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413278142,200721.00
10/14/2014 05:15,2,0.000,ALERT,212.38,295.16,59.953,1413278103,"274151322000052","019011112586793",0.00,11.00,0,293.06,298.77,0.0,0.0,0.000,281546.4,281546.4,578,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413278144,200722.00
10/14/2014 05:15,2,0.000,ALERT,212.83,295.46,59.985,1413278103,"274151322000085","019011112586793",0.00,11.00,0,293.36,298.77,0.0,0.0,0.000,280838.8,280838.8,578,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413278146,200723.00
10/14/2014 05:15,2,0.000,ALERT,212.83,294.56,59.985,1413278103,"274151322000087","019011112586793",0.00,12.70,0,292.46,297.87,0.0,0.0,0.000,266722.1,266722.1,579,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413278148,200724.00
10/14/2014 05:15,2,0.000,ALERT,212.38,295.46,60.033,1413278103,"274151322000088","019011112586793",0.00,11.00,0,293.06,298.17,0.0,0.0,0.000,272822.7,272822.7,580,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413278150,200725.00
10/14/2014 05:15,2,0.000,ALERT,212.83,296.66,59.990,1413278103,"274151322000095","019011112586793",0.00,10.00,0,294.26,299.37,0.0,0.0,0.000,291189.1,291189.1,579,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413278152,200726.00
10/14/2014 05:15,2,0.000,ALERT,213.29,294.56,59.996,1413278103,"274151322000068","019011112586793",0.00,11.30,0,292.76,297.57,0.0,0.0,0.000,211519.1,211519.1,589,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413278154,200727.00
10/14/2014 05:15,2,0.000,ALERT,212.61,295.76,59.990,1413278103,"274151322000054","019011112586793",0.00,11.30,0,293.36,298.77,0.0,0.0,0.000,278173.9,278173.9,579,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413278156,200728.00
10/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413278103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413278974,200729.00
10/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413278103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413278974,200730.00
10/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413278103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413278974,200731.00
10/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413278103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413278974,200732.00
10/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413278103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413278974,200733.00
10/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413278103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413278974,200734.00
10/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413278103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413278974,200735.00
10/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413278103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413278974,200736.00
10/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413278103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413278974,200737.00
10/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413278103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413278974,200738.00
10/14/2014 05:30,2,0.000,ALERT,212.61,296.06,60.022,1413279006,"274151322000083","019011112586793",0.00,10.70,0,293.96,297.87,0.0,0.0,0.000,280147.4,280147.4,581,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413279042,200739.00
10/14/2014 05:30,2,0.000,ALERT,213.06,295.46,59.975,1413279006,"274151322000076","019011112586793",0.00,10.70,0,293.36,298.17,0.0,0.0,0.000,293767.5,293767.5,580,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413279044,200740.00
10/14/2014 05:30,2,0.000,ALERT,212.61,295.46,60.001,1413279006,"274151322000094","019011112586793",0.00,10.00,0,293.06,297.26,0.0,0.0,0.000,213091.3,213091.3,596,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413279046,200741.00
10/14/2014 05:30,2,0.000,ALERT,212.38,295.76,60.001,1413279006,"274151322000052","019011112586793",0.00,10.70,0,293.66,297.87,0.0,0.0,0.000,281546.4,281546.4,580,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413279048,200742.00
10/14/2014 05:30,2,0.000,ALERT,212.61,295.46,59.996,1413279006,"274151322000085","019011112586793",0.00,10.70,0,293.36,297.87,0.0,0.0,0.000,280838.8,280838.8,580,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413279050,200743.00
10/14/2014 05:30,2,0.000,ALERT,212.61,294.86,60.001,1413279006,"274151322000087","019011112586793",0.00,12.70,0,292.76,296.96,0.0,0.0,0.000,266722.1,266722.1,581,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413279052,200744.00
10/14/2014 05:30,2,0.000,ALERT,212.16,295.46,59.996,1413279006,"274151322000088","019011112586793",0.00,11.00,0,293.66,297.57,0.0,0.0,0.000,272822.7,272822.7,582,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413279053,200745.00
10/14/2014 05:30,2,0.000,ALERT,212.61,296.96,60.001,1413279006,"274151322000095","019011112586793",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,291189.1,291189.1,581,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413279055,200746.00
10/14/2014 05:30,2,0.000,ALERT,213.29,295.16,60.001,1413279006,"274151322000068","019011112586793",0.00,11.30,0,293.06,296.66,0.0,0.0,0.000,211519.1,211519.1,591,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413279057,200747.00
10/14/2014 05:30,2,0.000,ALERT,212.38,295.76,59.996,1413279006,"274151322000054","019011112586793",0.00,11.30,0,293.66,297.87,0.0,0.0,0.000,278173.9,278173.9,581,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413279059,200748.00
10/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413279006,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413279876,200749.00
10/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413279006,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413279876,200750.00
10/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413279006,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413279876,200751.00
10/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413279006,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413279876,200752.00
10/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413279006,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413279876,200753.00
10/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413279006,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413279876,200754.00
10/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413279006,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413279876,200755.00
10/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413279006,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413279876,200756.00
10/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413279006,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413279876,200757.00
10/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413279006,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413279876,200758.00
10/14/2014 05:45,2,0.000,ALERT,211.93,295.46,60.033,1413279904,"274151322000083","019011112586793",0.00,10.70,0,293.36,297.26,0.0,0.0,0.000,280147.4,280147.4,583,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413279939,200759.00
10/14/2014 05:45,2,0.000,ALERT,212.38,294.56,59.990,1413279904,"274151322000076","019011112586793",0.00,10.70,0,293.36,297.26,0.0,0.0,0.000,293767.5,293767.5,582,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413279941,200760.00
10/14/2014 05:45,2,0.000,ALERT,211.70,294.26,60.033,1413279904,"274151322000094","019011112586793",0.00,10.30,0,292.76,296.36,0.0,0.0,0.000,213091.3,213091.3,598,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413279942,200761.00
10/14/2014 05:45,2,0.000,ALERT,211.48,295.46,60.022,1413279904,"274151322000052","019011112586793",0.00,10.70,0,292.76,297.57,0.0,0.0,0.000,281546.4,281546.4,582,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413279944,200762.00
10/14/2014 05:45,2,0.000,ALERT,211.93,294.56,60.028,1413279904,"274151322000085","019011112586793",0.00,10.70,0,293.06,297.26,0.0,0.0,0.000,280838.8,280838.8,582,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413279946,200763.00
10/14/2014 05:45,2,0.000,ALERT,211.93,294.26,60.028,1413279904,"274151322000087","019011112586793",0.00,12.30,0,292.16,296.36,0.0,0.0,0.000,266722.1,266722.1,583,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413279948,200764.00
10/14/2014 05:45,2,0.000,ALERT,211.48,294.86,60.022,1413279904,"274151322000088","019011112586793",0.00,11.00,0,292.76,296.66,0.0,0.0,0.000,272822.7,272822.7,584,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413279950,200765.00
10/14/2014 05:45,2,0.000,ALERT,211.93,295.76,60.022,1413279904,"274151322000095","019011112586793",0.00,10.00,0,294.26,298.17,0.0,0.0,0.000,291189.1,291189.1,583,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413279952,200766.00
10/14/2014 05:45,2,0.000,ALERT,212.61,294.26,60.028,1413279904,"274151322000068","019011112586793",0.00,11.30,0,292.46,296.06,0.0,0.0,0.000,211519.1,211519.1,593,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413279954,200767.00
10/14/2014 05:45,2,0.000,ALERT,211.70,295.16,60.028,1413279904,"274151322000054","019011112586793",0.00,11.30,0,292.76,297.26,0.0,0.0,0.000,278173.9,278173.9,583,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413279955,200768.00
10/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413279904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413280776,200769.00
