ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413279904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413280776,200770.00
10/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413279904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413280776,200771.00
10/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413279904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413280776,200772.00
10/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413279904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413280776,200773.00
10/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413279904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413280776,200774.00
10/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413279904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413280776,200775.00
10/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413279904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413280776,200776.00
10/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413279904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413280776,200777.00
10/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413279904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413280776,200778.00
10/14/2014 06:00,2,0.000,ALERT,211.25,294.26,60.001,1413280804,"274151322000083","019011112586793",0.00,10.70,0,292.46,297.57,0.0,0.0,0.000,280147.4,280147.4,585,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413280840,200779.00
10/14/2014 06:00,2,0.000,ALERT,211.93,293.66,59.996,1413280804,"274151322000076","019011112586793",0.00,10.70,0,292.46,297.87,0.0,0.0,0.000,293767.5,293767.5,584,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413280842,200780.00
10/14/2014 06:00,2,0.000,ALERT,211.48,293.36,59.996,1413280804,"274151322000094","019011112586793",0.00,10.30,0,291.85,296.96,0.0,0.0,0.000,213091.3,213091.3,600,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413280844,200781.00
10/14/2014 06:00,2,0.000,ALERT,211.03,293.96,60.001,1413280804,"274151322000052","019011112586793",0.00,11.00,0,292.16,297.57,0.0,0.0,0.000,281546.4,281546.4,584,0,0,0,L,1151911521,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413280846,200782.00
10/14/2014 06:00,2,0.000,ALERT,211.48,293.66,60.001,1413280804,"274151322000085","019011112586793",0.00,11.00,0,292.16,297.57,0.0,0.0,0.000,280838.8,280838.8,584,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413280848,200783.00
10/14/2014 06:00,2,0.000,ALERT,211.25,293.06,60.001,1413280804,"274151322000087","019011112586793",0.00,12.30,0,291.25,296.36,0.0,0.0,0.000,266722.1,266722.1,585,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413280850,200784.00
10/14/2014 06:00,2,0.000,ALERT,211.03,293.96,59.990,1413280804,"274151322000088","019011112586793",0.00,11.00,0,291.85,296.96,0.0,0.0,0.000,272822.7,272822.7,586,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413280852,200785.00
10/14/2014 06:00,2,0.000,ALERT,211.25,294.86,59.975,1413280804,"274151322000095","019011112586793",0.00,10.00,0,293.06,298.47,0.0,0.0,0.000,291189.1,291189.1,585,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413280853,200786.00
10/14/2014 06:00,2,0.000,ALERT,211.93,293.36,59.996,1413280804,"274151322000068","019011112586793",0.00,11.30,0,291.55,296.36,0.0,0.0,0.000,211519.1,211519.1,595,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413280855,200787.00
10/14/2014 06:00,2,0.000,ALERT,211.03,293.96,59.985,1413280804,"274151322000054","019011112586793",0.00,11.30,0,292.16,297.26,0.0,0.0,0.000,278173.9,278173.9,585,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413280857,200788.00
10/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413280804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413281675,200789.00
10/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413280804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413281675,200790.00
10/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413280804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413281675,200791.00
10/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413280804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413281675,200792.00
10/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413280804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413281675,200793.00
10/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413280804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413281675,200794.00
10/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413280804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413281675,200795.00
10/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413280804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413281675,200796.00
10/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413280804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413281675,200797.00
10/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413280804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413281675,200798.00
10/14/2014 06:15,2,0.000,ALERT,213.29,295.76,59.975,1413281706,"274151322000083","019011112586793",0.00,10.70,0,290.95,297.87,0.0,0.0,0.000,280147.4,280147.4,587,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413281740,200799.00
10/14/2014 06:15,2,0.000,ALERT,213.74,295.46,59.975,1413281706,"274151322000076","019011112586793",0.00,10.70,0,290.95,298.17,0.0,0.0,0.000,293767.5,293767.5,586,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413281742,200800.00
10/14/2014 06:15,2,0.000,ALERT,213.06,294.86,59.980,1413281706,"274151322000094","019011112586793",0.00,10.30,0,290.65,296.96,0.0,0.0,0.000,213091.3,213091.3,602,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413281744,200801.00
10/14/2014 06:15,2,0.000,ALERT,213.06,295.16,59.980,1413281706,"274151322000052","019011112586793",0.00,11.00,0,290.65,297.87,0.0,0.0,0.000,281546.4,281546.4,586,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413281746,200802.00
10/14/2014 06:15,2,0.000,ALERT,213.29,295.46,59.975,1413281706,"274151322000085","019011112586793",0.00,11.00,0,290.95,297.57,0.0,0.0,0.000,280838.8,280838.8,586,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413281748,200803.00
10/14/2014 06:15,2,0.000,ALERT,213.29,294.56,59.980,1413281706,"274151322000087","019011112586793",0.00,12.70,0,290.05,296.96,0.0,0.0,0.000,266722.1,266722.1,587,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413281750,200804.00
10/14/2014 06:15,2,0.000,ALERT,212.83,295.46,59.980,1413281706,"274151322000088","019011112586793",0.00,11.00,0,290.65,297.26,0.0,0.0,0.000,272822.7,272822.7,588,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413281752,200805.00
10/14/2014 06:15,2,0.000,ALERT,213.06,296.66,59.975,1413281706,"274151322000095","019011112586793",0.00,10.00,0,291.85,298.47,0.0,0.0,0.000,291189.1,291189.1,587,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413281754,200806.00
10/14/2014 06:15,2,0.000,ALERT,213.96,294.86,59.975,1413281706,"274151322000068","019011112586793",0.00,11.30,0,290.35,296.66,0.0,0.0,0.000,211519.1,211519.1,597,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413281756,200807.00
10/14/2014 06:15,2,0.000,ALERT,212.83,295.46,59.975,1413281706,"274151322000054","019011112586793",0.00,11.30,0,290.65,297.87,0.0,0.0,0.000,278173.9,278173.9,587,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413281757,200808.00
10/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413281706,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413282576,200809.00
10/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413281706,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413282576,200810.00
10/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413281706,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413282576,200811.00
10/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413281706,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413282576,200812.00
10/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413281706,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413282576,200813.00
10/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413281706,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413282576,200814.00
10/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413281706,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413282576,200815.00
10/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413281706,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413282576,200816.00
10/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413281706,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413282576,200817.00
10/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413281706,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413282576,200818.00
10/14/2014 06:30,2,0.000,ALERT,212.61,296.36,59.975,1413282604,"274151322000083","019011112586793",0.00,10.70,0,293.06,299.07,0.0,0.0,0.000,280147.4,280147.4,589,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413282638,200819.00
10/14/2014 06:30,2,0.000,ALERT,213.06,296.06,59.959,1413282604,"274151322000076","019011112586793",0.00,10.70,0,293.06,299.07,0.0,0.0,0.000,293767.5,293767.5,588,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413282640,200820.00
10/14/2014 06:30,2,0.000,ALERT,212.61,295.46,59.953,1413282604,"274151322000094","019011112586793",0.00,10.00,0,292.76,297.87,0.0,0.0,0.000,213091.3,213091.3,604,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413282642,200821.00
10/14/2014 06:30,2,0.000,ALERT,212.16,296.36,59.938,1413282604,"274151322000052","019011112586793",0.00,10.70,0,293.06,298.77,0.0,0.0,0.000,281546.4,281546.4,588,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413282644,200822.00
10/14/2014 06:30,2,0.000,ALERT,212.61,296.06,59.953,1413282604,"274151322000085","019011112586793",0.00,11.00,0,293.06,298.47,0.0,0.0,0.000,280838.8,280838.8,588,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413282646,200823.00
10/14/2014 06:30,2,0.000,ALERT,212.61,295.46,59.959,1413282604,"274151322000087","019011112586793",0.00,12.30,0,292.46,297.87,0.0,0.0,0.000,266722.1,266722.1,589,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413282648,200824.00
10/14/2014 06:30,2,0.000,ALERT,212.16,296.36,59.953,1413282604,"274151322000088","019011112586793",0.00,11.00,0,293.06,298.17,0.0,0.0,0.000,272822.7,272822.7,590,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413282650,200825.00
10/14/2014 06:30,2,0.000,ALERT,212.61,297.26,59.990,1413282604,"274151322000095","019011112586793",0.00,10.00,0,294.26,299.37,0.0,0.0,0.000,291189.1,291189.1,589,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413282652,200826.00
10/14/2014 06:30,2,0.000,ALERT,213.29,295.46,59.953,1413282604,"274151322000068","019011112586793",0.00,11.30,0,292.76,297.57,0.0,0.0,0.000,211519.1,211519.1,599,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413282654,200827.00
10/14/2014 06:30,2,0.000,ALERT,212.38,296.66,59.953,1413282604,"274151322000054","019011112586793",0.00,11.30,0,293.06,298.77,0.0,0.0,0.000,278173.9,278173.9,589,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413282656,200828.00
10/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413282604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413283474,200829.00
10/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413282604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413283474,200830.00
10/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413282604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413283474,200831.00
10/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413282604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413283474,200832.00
10/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413282604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413283474,200833.00
10/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413282604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413283474,200834.00
10/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413282604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413283474,200835.00
10/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413282604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413283474,200836.00
10/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413282604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413283474,200837.00
10/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413282604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413283474,200838.00
10/14/2014 06:45,2,0.000,ALERT,212.38,296.06,60.012,1413283504,"274151322000083","019011112586793",0.00,10.70,0,294.26,298.47,0.0,0.0,0.000,280147.4,280147.4,591,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413283539,200839.00
10/14/2014 06:45,2,0.000,ALERT,212.83,295.46,60.022,1413283504,"274151322000076","019011112586793",0.00,10.70,0,293.96,298.17,0.0,0.0,0.000,293767.5,293767.5,590,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413283541,200840.00
10/14/2014 06:45,2,0.000,ALERT,212.38,295.16,60.017,1413283504,"274151322000094","019011112586793",0.00,10.00,0,293.36,297.26,0.0,0.0,0.000,213091.3,213091.3,606,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413283543,200841.00
10/14/2014 06:45,2,0.000,ALERT,212.16,296.06,60.017,1413283504,"274151322000052","019011112586793",0.00,11.00,0,293.66,298.17,0.0,0.0,0.000,281546.4,281546.4,590,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413283545,200842.00
10/14/2014 06:45,2,0.000,ALERT,212.38,295.46,60.006,1413283504,"274151322000085","019011112586793",0.00,10.70,0,293.96,297.87,0.0,0.0,0.000,280838.8,280838.8,590,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413283547,200843.00
10/14/2014 06:45,2,0.000,ALERT,212.38,294.86,60.012,1413283504,"274151322000087","019011112586793",0.00,12.30,0,293.06,297.26,0.0,0.0,0.000,266722.1,266722.1,591,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413283549,200844.00
10/14/2014 06:45,2,0.000,ALERT,211.93,295.16,60.006,1413283504,"274151322000088","019011112586793",0.00,11.00,0,293.66,297.57,0.0,0.0,0.000,272822.7,272822.7,592,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413283550,200845.00
10/14/2014 06:45,2,0.000,ALERT,212.38,296.36,60.017,1413283504,"274151322000095","019011112586793",0.00,10.00,0,294.86,298.77,0.0,0.0,0.000,291189.1,291189.1,591,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413283552,200846.00
10/14/2014 06:45,2,0.000,ALERT,212.83,294.56,60.006,1413283504,"274151322000068","019011112586793",0.00,11.30,0,293.36,296.96,0.0,0.0,0.000,211519.1,211519.1,601,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413283554,200847.00
10/14/2014 06:45,2,0.000,ALERT,212.16,295.46,60.017,1413283504,"274151322000054","019011112586793",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,278173.9,278173.9,591,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413283556,200848.00
10/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413283504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413284373,200849.00
10/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413283504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413284373,200850.00
10/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413283504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413284373,200851.00
10/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413283504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413284373,200852.00
10/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413283504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413284373,200853.00
10/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413283504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413284373,200854.00
10/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413283504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413284373,200855.00
10/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413283504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413284373,200856.00
10/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413283504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413284373,200857.00
10/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413283504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413284373,200858.00
10/14/2014 07:00,2,0.000,ALERT,211.70,295.46,60.001,1413284403,"274151322000083","019011112586793",0.00,10.70,0,293.36,297.57,0.0,0.0,0.000,280147.4,280147.4,593,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413284438,200859.00
10/14/2014 07:00,2,0.000,ALERT,212.16,294.86,59.996,1413284403,"274151322000076","019011112586793",0.00,10.70,0,292.76,297.26,0.0,0.0,0.000,293767.5,293767.5,592,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413284440,200860.00
10/14/2014 07:00,2,0.000,ALERT,211.70,294.26,60.001,1413284403,"274151322000094","019011112586793",0.00,10.00,0,292.46,296.36,0.0,0.0,0.000,213091.3,213091.3,608,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413284442,200861.00
10/14/2014 07:00,2,0.000,ALERT,211.25,295.46,59.996,1413284403,"274151322000052","019011112586793",0.00,11.00,0,292.76,297.26,0.0,0.0,0.000,281546.4,281546.4,592,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413284444,200862.00
10/14/2014 07:00,2,0.000,ALERT,211.93,294.86,60.028,1413284403,"274151322000085","019011112586793",0.00,10.70,0,292.76,297.26,0.0,0.0,0.000,280838.8,280838.8,592,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413284446,200863.00
10/14/2014 07:00,2,0.000,ALERT,211.70,294.56,60.012,1413284403,"274151322000087","019011112586793",0.00,12.30,0,292.16,296.36,0.0,0.0,0.000,266722.1,266722.1,593,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413284448,200864.00
10/14/2014 07:00,2,0.000,ALERT,211.25,294.86,60.006,1413284403,"274151322000088","019011112586793",0.00,11.00,0,292.76,296.66,0.0,0.0,0.000,272822.7,272822.7,594,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413284449,200865.00
10/14/2014 07:00,2,0.000,ALERT,211.70,296.06,60.006,1413284403,"274151322000095","019011112586793",0.00,10.00,0,293.96,298.17,0.0,0.0,0.000,291189.1,291189.1,593,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413284452,200866.00
10/14/2014 07:00,2,0.000,ALERT,212.38,294.56,59.969,1413284403,"274151322000068","019011112586793",0.00,11.30,0,292.46,296.36,0.0,0.0,0.000,211519.1,211519.1,603,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413284454,200867.00
10/14/2014 07:00,2,0.000,ALERT,211.48,295.16,59.996,1413284403,"274151322000054","019011112586793",0.00,11.30,0,292.76,297.26,0.0,0.0,0.000,278173.9,278173.9,593,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413284456,200868.00
10/14/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413284403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413285275,200869.00
10/14/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413284403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413285275,200870.00
10/14/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413284403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413285275,200871.00
10/14/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413284403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413285275,200872.00
10/14/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413284403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413285275,200873.00
10/14/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413284403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413285275,200874.00
10/14/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413284403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413285275,200875.00
10/14/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413284403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413285275,200876.00
10/14/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413284403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413285275,200877.00
10/14/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413284403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413285275,200878.00
10/14/2014 07:15,2,0.000,ALERT,211.25,294.26,60.017,1413285304,"274151322000083","019011112586793",0.00,10.70,0,291.85,296.66,0.0,0.0,0.000,280147.4,280147.4,595,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413285340,200879.00
10/14/2014 07:15,2,0.000,ALERT,211.70,293.96,59.980,1413285304,"274151322000076","019011112586793",0.00,10.70,0,291.25,296.66,0.0,0.0,0.000,293767.5,293767.5,594,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413285342,200880.00
10/14/2014 07:15,2,0.000,ALERT,211.03,293.36,60.012,1413285304,"274151322000094","019011112586793",0.00,10.30,0,290.95,295.76,0.0,0.0,0.000,213091.3,213091.3,610,0,0,0,L,1151911521,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413285343,200881.00
10/14/2014 07:15,2,0.000,ALERT,210.80,294.26,60.012,1413285304,"274151322000052","019011112586793",0.00,10.70,0,291.25,296.66,0.0,0.0,0.000,281546.4,281546.4,594,0,0,0,L,1151911521,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413285345,200882.00
10/14/2014 07:15,2,0.000,ALERT,211.25,293.66,59.990,1413285304,"274151322000085","019011112586793",0.00,11.00,0,291.25,296.36,0.0,0.0,0.000,280838.8,280838.8,594,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413285347,200883.00
10/14/2014 07:15,2,0.000,ALERT,211.03,293.06,59.985,1413285304,"274151322000087","019011112586793",0.00,12.30,0,290.65,295.46,0.0,0.0,0.000,266722.1,266722.1,595,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413285349,200884.00
10/14/2014 07:15,2,0.000,ALERT,210.57,293.66,60.006,1413285304,"274151322000088","019011112586793",0.00,11.30,0,291.25,296.06,0.0,0.0,0.000,272822.7,272822.7,596,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413285351,200885.00
10/14/2014 07:15,2,0.000,ALERT,211.03,294.86,60.017,1413285304,"274151322000095","019011112586793",0.00,10.00,0,292.46,297.26,0.0,0.0,0.000,291189.1,291189.1,595,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413285353,200886.00
10/14/2014 07:15,2,0.000,ALERT,211.70,293.06,60.012,1413285304,"274151322000068","019011112586793",0.00,11.30,0,290.95,295.46,0.0,0.0,0.000,211519.1,211519.1,605,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413285354,200887.00
10/14/2014 07:15,2,0.000,ALERT,210.80,293.96,60.006,1413285304,"274151322000054","019011112586793",0.00,11.00,0,291.25,296.96,0.0,0.0,0.000,278173.9,278173.9,595,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413285356,200888.00
10/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413285304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413286176,200889.00
10/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413285304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413286176,200890.00
10/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413285304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413286176,200891.00
10/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413285304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413286176,200892.00
10/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413285304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413286176,200893.00
10/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413285304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413286176,200894.00
10/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413285304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413286176,200895.00
10/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413285304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413286176,200896.00
10/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413285304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413286176,200897.00
10/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413285304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413286176,200898.00
10/14/2014 07:30,2,0.000,ALERT,211.48,295.16,60.017,1413286205,"274151322000083","019011112586793",0.00,10.70,0,292.46,296.96,0.0,0.0,0.000,280147.4,280147.4,597,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413286240,200899.00
10/14/2014 07:30,2,0.000,ALERT,212.16,294.86,60.012,1413286205,"274151322000076","019011112586793",0.00,10.70,0,292.16,296.96,0.0,0.0,0.000,293767.5,293767.5,596,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413286242,200900.00
10/14/2014 07:30,2,0.000,ALERT,211.48,294.56,60.017,1413286205,"274151322000094","019011112586793",0.00,10.30,0,291.85,296.06,0.0,0.0,0.000,213091.3,213091.3,612,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413286244,200901.00
10/14/2014 07:30,2,0.000,ALERT,211.25,295.16,60.022,1413286205,"274151322000052","019011112586793",0.00,11.00,0,292.16,296.66,0.0,0.0,0.000,281546.4,281546.4,596,0,0,0,L,1151911521,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413286246,200902.00
10/14/2014 07:30,2,0.000,ALERT,211.48,295.16,60.017,1413286205,"274151322000085","019011112586793",0.00,11.00,0,292.16,296.66,0.0,0.0,0.000,280838.8,280838.8,596,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413286248,200903.00
10/14/2014 07:30,2,0.000,ALERT,211.48,294.26,60.017,1413286205,"274151322000087","019011112586793",0.00,12.30,0,291.55,295.76,0.0,0.0,0.000,266722.1,266722.1,597,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413286250,200904.00
10/14/2014 07:30,2,0.000,ALERT,211.03,294.86,60.022,1413286205,"274151322000088","019011112586793",0.00,11.30,0,292.16,296.36,0.0,0.0,0.000,272822.7,272822.7,598,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413286252,200905.00
10/14/2014 07:30,2,0.000,ALERT,211.48,295.76,60.028,1413286205,"274151322000095","019011112586793",0.00,10.30,0,292.76,297.26,0.0,0.0,0.000,291189.1,291189.1,597,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413286254,200906.00
10/14/2014 07:30,2,0.000,ALERT,212.16,294.26,60.017,1413286205,"274151322000068","019011112586793",0.00,11.30,0,291.85,295.46,0.0,0.0,0.000,211519.1,211519.1,607,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413286256,200907.00
10/14/2014 07:30,2,0.000,ALERT,211.25,295.16,60.017,1413286205,"274151322000054","019011112586793",0.00,11.30,0,292.16,296.66,0.0,0.0,0.000,278173.9,278173.9,597,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413286258,200908.00
10/14/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413286205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413287075,200909.00
10/14/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413286205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413287075,200910.00
10/14/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413286205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413287075,200911.00
10/14/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413286205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413287075,200912.00
10/14/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413286205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413287075,200913.00
10/14/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413286205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413287075,200914.00
10/14/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413286205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413287075,200915.00
10/14/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413286205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413287075,200916.00
10/14/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413286205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413287075,200917.00
10/14/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413286205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413287075,200918.00
10/14/2014 07:45,2,0.000,ALERT,211.70,294.86,60.012,1413287104,"274151322000083","019011112586793",0.00,10.70,0,292.16,298.77,0.0,0.0,0.000,280147.4,280147.4,599,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413287138,200919.00
10/14/2014 07:45,2,0.000,ALERT,212.38,293.66,60.012,1413287104,"274151322000076","019011112586793",0.00,10.70,0,291.85,297.87,0.0,0.0,0.000,293767.5,293767.5,598,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413287140,200920.00
10/14/2014 07:45,2,0.000,ALERT,211.70,293.36,60.012,1413287104,"274151322000094","019011112586793",0.00,10.30,0,291.55,297.26,0.0,0.0,0.000,213091.3,213091.3,614,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413287142,200921.00
10/14/2014 07:45,2,0.000,ALERT,211.48,294.56,60.049,1413287104,"274151322000052","019011112586793",0.00,11.00,0,291.55,298.47,0.0,0.0,0.000,281546.4,281546.4,598,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413287144,200922.00
10/14/2014 07:45,2,0.000,ALERT,211.70,293.66,60.017,1413287104,"274151322000085","019011112586793",0.00,11.00,0,291.85,297.57,0.0,0.0,0.000,280838.8,280838.8,598,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413287146,200923.00
10/14/2014 07:45,2,0.000,ALERT,211.70,293.36,60.017,1413287104,"274151322000087","019011112586793",0.00,12.30,0,290.95,297.26,0.0,0.0,0.000,266722.1,266722.1,599,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413287148,200924.00
10/14/2014 07:45,2,0.000,ALERT,211.48,294.26,60.012,1413287104,"274151322000088","019011112586793",0.00,11.30,0,291.55,297.87,0.0,0.0,0.000,272822.7,272822.7,600,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413287149,200925.00
10/14/2014 07:45,2,0.000,ALERT,211.70,294.86,60.038,1413287104,"274151322000095","019011112586793",0.00,10.00,0,292.76,299.07,0.0,0.0,0.000,291189.1,291189.1,599,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413287151,200926.00
