ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/14/2014 07:45,2,0.000,ALERT,212.61,293.36,60.017,1413287104,"274151322000068","019011112586793",0.00,11.30,0,291.25,297.26,0.0,0.0,0.000,211519.1,211519.1,609,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413287153,200927.00
10/14/2014 07:45,2,0.000,ALERT,211.70,294.56,60.017,1413287104,"274151322000054","019011112586793",0.00,11.00,0,291.55,298.47,0.0,0.0,0.000,278173.9,278173.9,599,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413287155,200928.00
10/14/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413287104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413287973,200929.00
10/14/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413287104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413287973,200930.00
10/14/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413287104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413287973,200931.00
10/14/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413287104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413287973,200932.00
10/14/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413287104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413287973,200933.00
10/14/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413287104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413287973,200934.00
10/14/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413287104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413287973,200935.00
10/14/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413287104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413287973,200936.00
10/14/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413287104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413287973,200937.00
10/14/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413287104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413287973,200938.00
10/14/2014 08:00,2,0.000,ALERT,211.70,292.16,59.996,1413288004,"274151322000083","019011112586793",0.00,10.70,0,290.05,296.06,0.0,0.0,0.000,280147.4,280147.4,601,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413288039,200939.00
10/14/2014 08:00,2,0.000,ALERT,212.16,291.55,60.001,1413288004,"274151322000076","019011112586793",0.00,11.00,0,289.75,296.06,0.0,0.0,0.000,293767.5,293767.5,600,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413288041,200940.00
10/14/2014 08:00,2,0.000,ALERT,211.70,291.25,60.001,1413288004,"274151322000094","019011112586793",0.00,10.30,0,289.15,295.16,0.0,0.0,0.000,213091.3,213091.3,616,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413288043,200941.00
10/14/2014 08:00,2,0.000,ALERT,211.25,292.16,60.001,1413288004,"274151322000052","019011112586793",0.00,11.00,0,289.45,296.06,0.0,0.0,0.000,281546.4,281546.4,600,0,0,0,L,1151911521,1,120.42,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413288045,200942.00
10/14/2014 08:00,2,0.000,ALERT,211.70,291.85,60.017,1413288004,"274151322000085","019011112586793",0.00,11.00,0,289.45,295.76,0.0,0.0,0.000,280838.8,280838.8,600,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413288047,200943.00
10/14/2014 08:00,2,0.000,ALERT,211.70,290.95,60.001,1413288004,"274151322000087","019011112586793",0.00,12.30,0,288.85,294.86,0.0,0.0,0.000,266722.1,266722.1,601,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413288049,200944.00
10/14/2014 08:00,2,0.000,ALERT,211.25,291.55,59.975,1413288004,"274151322000088","019011112586793",0.00,11.30,0,289.75,295.46,0.0,0.0,0.000,272822.7,272822.7,602,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413288050,200945.00
10/14/2014 08:00,2,0.000,ALERT,211.48,292.76,60.001,1413288004,"274151322000095","019011112586793",0.00,10.30,0,290.65,296.66,0.0,0.0,0.000,291189.1,291189.1,601,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413288052,200946.00
10/14/2014 08:00,2,0.000,ALERT,212.16,290.95,60.017,1413288004,"274151322000068","019011112586793",0.00,11.30,0,289.15,294.56,0.0,0.0,0.000,211519.1,211519.1,611,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413288054,200947.00
10/14/2014 08:00,2,0.000,ALERT,211.25,292.16,60.001,1413288004,"274151322000054","019011112586793",0.00,11.30,0,289.75,296.06,0.0,0.0,0.000,278173.9,278173.9,601,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413288056,200948.00
10/14/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413288004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413288875,200949.00
10/14/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413288004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413288875,200950.00
10/14/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413288004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413288875,200951.00
10/14/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413288004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413288875,200952.00
10/14/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413288004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413288875,200953.00
10/14/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413288004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413288875,200954.00
10/14/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413288004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413288875,200955.00
10/14/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413288004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413288875,200956.00
10/14/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413288004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413288875,200957.00
10/14/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413288004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413288875,200958.00
10/14/2014 08:15,2,0.000,ALERT,211.93,292.46,60.022,1413288904,"274151322000083","019011112586793",0.00,10.70,0,290.05,294.56,0.0,0.0,0.000,280147.4,280147.4,603,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413288940,200959.00
10/14/2014 08:15,2,0.000,ALERT,212.38,291.85,60.012,1413288904,"274151322000076","019011112586793",0.00,11.00,0,289.15,294.56,0.0,0.0,0.000,293767.5,293767.5,602,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413288942,200960.00
10/14/2014 08:15,2,0.000,ALERT,212.16,292.16,59.996,1413288904,"274151322000094","019011112586793",0.00,10.30,0,289.15,293.66,0.0,0.0,0.000,213091.3,213091.3,618,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413288944,200961.00
10/14/2014 08:15,2,0.000,ALERT,211.70,292.76,60.022,1413288904,"274151322000052","019011112586793",0.00,11.00,0,289.45,294.56,0.0,0.0,0.000,281546.4,281546.4,602,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413288946,200962.00
10/14/2014 08:15,2,0.000,ALERT,211.93,291.85,60.017,1413288904,"274151322000085","019011112586793",0.00,11.00,0,289.45,294.26,0.0,0.0,0.000,280838.8,280838.8,602,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413288947,200963.00
10/14/2014 08:15,2,0.000,ALERT,211.70,291.85,59.985,1413288904,"274151322000087","019011112586793",0.00,12.30,0,288.85,293.36,0.0,0.0,0.000,266722.1,266722.1,603,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413288949,200964.00
10/14/2014 08:15,2,0.000,ALERT,211.48,292.16,60.017,1413288904,"274151322000088","019011112586793",0.00,11.30,0,289.45,293.96,0.0,0.0,0.000,272822.7,272822.7,604,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413288951,200965.00
10/14/2014 08:15,2,0.000,ALERT,211.93,293.06,60.022,1413288904,"274151322000095","019011112586793",0.00,10.30,0,290.95,295.16,0.0,0.0,0.000,291189.1,291189.1,603,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413288953,200966.00
10/14/2014 08:15,2,0.000,ALERT,212.61,291.55,60.017,1413288904,"274151322000068","019011112586793",0.00,11.70,0,289.15,293.36,0.0,0.0,0.000,211519.1,211519.1,613,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413288955,200967.00
10/14/2014 08:15,2,0.000,ALERT,211.70,292.76,60.012,1413288904,"274151322000054","019011112586793",0.00,11.30,0,289.45,294.56,0.0,0.0,0.000,278173.9,278173.9,603,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413288956,200968.00
10/14/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413288904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413289775,200969.00
10/14/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413288904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413289775,200970.00
10/14/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413288904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413289775,200971.00
10/14/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413288904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413289775,200972.00
10/14/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413288904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413289775,200973.00
10/14/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413288904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413289775,200974.00
10/14/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413288904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413289775,200975.00
10/14/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413288904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413289775,200976.00
10/14/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413288904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413289775,200977.00
10/14/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413288904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413289775,200978.00
10/14/2014 08:30,2,0.053,ALERT,213.06,296.06,60.017,1413289804,"274151322000083","019011112586793",17.83,11.00,0,291.55,297.87,1.0,0.0,0.000,280147.4,280147.4,605,0,0,0,L,1151911521,1,121.55,123.36,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1413289839,200979.00
10/14/2014 08:30,2,0.055,ALERT,213.74,295.16,60.012,1413289804,"274151322000076","019011112586793",18.67,11.00,0,290.35,297.87,1.1,0.0,0.000,293767.5,293767.5,604,0,0,0,L,1151911521,1,122.01,123.59,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1413289840,200980.00
10/14/2014 08:30,2,0.000,ALERT,212.83,294.86,60.012,1413289804,"274151322000094","019011112586793",39.30,10.70,0,290.95,375.11,0.0,0.0,0.000,213091.3,213091.3,620,0,0,0,L,1151911521,1,121.55,123.59,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1413289842,200981.00
10/14/2014 08:30,2,0.078,ALERT,212.38,295.76,60.017,1413289804,"274151322000052","019011112586793",17.61,11.00,0,290.95,297.87,1.4,0.0,0.000,281546.4,281546.4,604,0,0,0,L,1151911521,1,121.33,123.14,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1413289844,200982.00
10/14/2014 08:30,2,0.055,ALERT,212.83,295.16,60.017,1413289804,"274151322000085","019011112586793",18.96,11.30,0,291.25,297.57,1.0,0.0,0.000,280838.8,280838.8,604,0,0,0,L,1151911521,1,122.46,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1413289846,200983.00
10/14/2014 08:30,2,0.064,ALERT,212.83,294.86,60.049,1413289804,"274151322000087","019011112586793",17.00,12.30,0,290.65,296.96,1.1,0.0,0.000,266722.1,266722.1,605,0,0,0,L,1151911521,1,121.78,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1413289848,200984.00
10/14/2014 08:30,2,0.041,ALERT,212.38,295.16,60.017,1413289804,"274151322000088","019011112586793",17.49,11.30,0,291.25,297.26,0.7,0.0,0.000,272822.7,272822.7,606,0,0,0,L,1151911521,1,122.23,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1413289850,200985.00
10/14/2014 08:30,2,0.047,ALERT,212.83,296.36,60.012,1413289804,"274151322000095","019011112586793",18.43,10.30,0,292.16,298.47,0.9,0.0,0.000,291189.1,291189.1,605,0,0,0,L,1151911521,1,122.23,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1413289852,200986.00
10/14/2014 08:30,2,0.008,ALERT,213.51,294.56,60.017,1413289804,"274151322000068","019011112586793",39.62,11.70,0,290.65,380.22,0.0,0.0,0.000,211519.1,211519.1,615,0,0,0,L,1151911521,1,122.23,123.36,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1413289854,200987.00
10/14/2014 08:30,2,0.051,ALERT,212.61,295.76,60.017,1413289804,"274151322000054","019011112586793",18.19,11.30,0,291.25,297.87,1.0,0.0,0.000,278173.9,278173.9,605,0,0,0,L,1151911521,1,121.78,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1413289856,200988.00
10/14/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413289804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413290675,200989.00
10/14/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413289804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413290675,200990.00
10/14/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413289804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413290675,200991.00
10/14/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413289804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413290675,200992.00
10/14/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413289804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413290675,200993.00
10/14/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413289804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413290675,200994.00
10/14/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413289804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413290675,200995.00
10/14/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413289804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413290675,200996.00
10/14/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413289804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413290675,200997.00
10/14/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413289804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413290675,200998.00
10/14/2014 08:45,2,0.094,ACTIVE,213.06,330.03,60.028,1413290704,"274151322000083","019011112586793",24.51,11.70,0,293.66,333.93,2.3,0.3,0.000,280147.4,280147.4,607,0,0,0,L,1151911521,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413290738,200999.00
10/14/2014 08:45,2,0.086,ACTIVE,213.74,326.42,60.054,1413290704,"274151322000076","019011112586793",27.89,11.70,0,293.36,335.14,2.4,0.4,0.000,293767.5,293767.5,606,0,0,0,L,1151911521,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413290739,201000.00
10/14/2014 08:45,2,0.000,ALERT,212.83,296.06,60.038,1413290704,"274151322000094","019011112586793",41.27,11.00,0,292.76,390.14,0.0,0.0,0.000,213091.3,213091.3,622,0,0,0,L,1151911521,1,122.01,123.36,0002,8,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1413290741,201001.00
10/14/2014 08:45,2,0.111,ACTIVE,212.83,329.73,60.038,1413290704,"274151322000052","019011112586793",25.92,11.70,0,293.06,333.63,3.0,0.9,0.000,281546.4,281546.4,606,0,0,0,L,1151911521,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413290742,201002.00
10/14/2014 08:45,2,0.086,ACTIVE,213.06,328.52,60.033,1413290704,"274151322000085","019011112586793",26.72,11.70,0,293.36,335.14,2.3,0.3,0.000,280838.8,280838.8,606,0,0,0,L,1151911521,1,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413290743,201003.00
10/14/2014 08:45,2,0.100,ACTIVE,213.06,325.22,60.022,1413290704,"274151322000087","019011112586793",24.83,13.00,0,292.46,333.93,2.5,0.5,0.000,266722.2,266722.2,607,0,0,0,L,1151911521,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413290744,201004.00
10/14/2014 08:45,2,0.072,ACTIVE_NO_POWER,212.61,315.30,60.033,1413290704,"274151322000088","019011112586793",25.49,11.70,0,293.06,316.50,1.9,0.0,0.000,272822.7,272822.7,608,0,0,0,L,1151911521,1,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413290745,201005.00
10/14/2014 08:45,2,0.086,ACTIVE,213.06,340.85,60.033,1413290704,"274151322000095","019011112586793",25.62,11.00,0,294.56,342.05,2.3,0.3,0.000,291189.1,291189.1,607,0,0,0,L,1151911521,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413290746,201006.00
10/14/2014 08:45,2,0.061,ALERT,213.74,317.70,60.028,1413290704,"274151322000068","019011112586793",23.97,12.00,0,292.76,395.55,1.5,0.0,0.000,211519.1,211519.1,617,0,0,0,L,1151911521,1,122.68,123.36,0002,11,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1413290748,201007.00
10/14/2014 08:45,2,0.084,ACTIVE,212.83,330.03,60.028,1413290704,"274151322000054","019011112586793",26.56,12.30,0,293.36,333.93,2.2,0.2,0.000,278173.9,278173.9,607,0,0,0,L,1151911521,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413290749,201008.00
10/14/2014 08:45,1,0.021,ALERT,213.2,370.03,60.03,1413290704,"033051125000150","019011112586793",42.26,11,0.000,369.80,371.37,0.9,0.0,0.000,107392.69999998,107392.69999998,37,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413290970,201009.00
10/14/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413290704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413291571,201010.00
10/14/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413290704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413291571,201011.00
10/14/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413290704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413291571,201012.00
10/14/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413290704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413291571,201013.00
10/14/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413290704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413291571,201014.00
10/14/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413290704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413291571,201015.00
10/14/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413290704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413291571,201016.00
10/14/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413290704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413291571,201017.00
10/14/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413290704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413291571,201018.00
10/14/2014 09:00,2,0.115,ALERT,212.61,333.63,60.038,1413291604,"274151322000083","019011112586793",26.14,13.00,0,294.86,346.86,3.0,1.0,0.009,280147.7,280147.7,608,0,0,0,L,1151911521,1,121.78,122.91,0002,9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413291639,201019.00
10/14/2014 09:00,2,0.119,ALERT,213.29,333.33,60.043,1413291604,"274151322000076","019011112586793",26.82,13.00,0,294.56,339.04,3.3,1.2,0.009,293767.8,293767.8,607,0,0,0,L,1151911521,1,122.23,123.36,0002,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413291641,201020.00
10/14/2014 09:00,2,0.062,ALERT,212.83,333.93,60.043,1413291604,"274151322000094","019011112586793",28.33,12.00,0,293.66,397.05,1.8,0.0,0.004,213091.3,213091.3,624,0,0,0,L,1151911521,1,121.55,123.36,0002,10,0,0,0,0,0,0,9,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413291643,201021.00
10/14/2014 09:00,2,0.135,ALERT,212.16,333.33,60.043,1413291604,"274151322000052","019011112586793",26.88,13.30,0,294.56,348.66,3.7,1.6,0.009,281546.8,281546.8,607,0,0,0,L,1151911521,1,121.33,122.91,0002,12,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413291645,201022.00
10/14/2014 09:00,2,0.115,ALERT,212.83,332.73,60.043,1413291604,"274151322000085","019011112586793",26.36,13.00,0,294.26,337.84,3.1,1.1,0.009,280839.1,280839.1,607,0,0,0,L,1151911521,1,122.46,122.68,0002,12,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413291646,201023.00
10/14/2014 09:00,2,0.123,ALERT,212.38,333.03,60.049,1413291604,"274151322000087","019011112586793",25.76,14.70,0,293.96,346.56,3.2,1.2,0.009,266722.5,266722.5,608,0,0,0,L,1151911521,1,122.23,122.91,0002,13,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413291648,201024.00
10/14/2014 09:00,2,0.104,ALERT,212.16,333.63,60.043,1413291604,"274151322000088","019011112586793",24.31,13.30,0,294.86,340.25,2.6,0.6,0.009,272822.9,272822.9,609,0,0,0,L,1151911521,1,122.46,122.68,0002,10,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413291650,201025.00
10/14/2014 09:00,2,0.113,ALERT,212.38,332.73,60.049,1413291604,"274151322000095","019011112586793",25.56,12.30,0,295.46,342.05,2.9,0.9,0.004,291189.3,291189.3,608,0,0,0,L,1151911521,1,122.46,122.68,0002,10,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413291652,201026.00
10/14/2014 09:00,2,0.080,ALERT,213.51,334.84,60.033,1413291604,"274151322000068","019011112586793",27.83,13.30,0,293.96,395.55,2.3,0.3,0.004,211519.2,211519.2,619,0,0,0,L,1151911521,1,122.68,123.36,0002,12,0,0,0,0,0,0,9,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413291654,201027.00
10/14/2014 09:00,2,0.111,ALERT,212.16,333.33,60.049,1413291604,"274151322000054","019011112586793",26.46,13.70,0,295.16,336.94,3.0,1.0,0.013,278174.1,278174.1,608,0,0,0,L,1151911521,1,122.01,122.46,0002,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413291656,201028.00
10/14/2014 09:00,1,0.021,ACTIVE_NO_POWER,212.7,370.66,60.00,1413291604,"033051125000150","019011112586793",42.29,11,0.000,369.36,370.80,0.8,0.0,0.000,107392.69999998,107392.69999998,58,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413291965,201029.00
10/14/2014 09:00,1,0.000,ALERT,213.7,354.16,60.03,1413291604,"033051125000118","019011112586793",42.73,11,0.000,353.05,354.91,0.0,0.0,0.000,108322.30000006,108322.30000006,73,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413292417,201030.00
10/14/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1413291604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292474,201031.00
10/14/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1413291604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292474,201032.00
10/14/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1413291604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292474,201033.00
10/14/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1413291604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292474,201034.00
10/14/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1413291604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292474,201035.00
10/14/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1413291604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292474,201036.00
10/14/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1413291604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292474,201037.00
10/14/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1413291604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292474,201038.00
10/14/2014 09:15,1,0.049,ALERT,213.9,299.34,60.03,1413292505,"040051121000097","019011112586793",28.29,11,0.000,298.44,304.74,1.4,0.0,0.000,96568.2,96568.2,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413292515,201039.00
10/14/2014 09:15,1,0.020,ACTIVE_NO_POWER,213.6,330.15,60.03,1413292505,"033051125000150","019011112586793",42.94,11,0.000,328.41,330.38,0.8,0.0,0.000,107392.69999998,107392.69999998,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292535,201040.00
10/14/2014 09:15,2,0.158,ACTIVE,213.06,333.93,59.980,1413292505,"274151322000083","019011112586793",26.42,13.70,0,293.06,336.64,4.2,2.2,0.013,280148.0,280148.0,610,0,0,0,L,1151911521,1,121.78,123.14,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292536,201041.00
10/14/2014 09:15,2,0.164,ACTIVE,213.51,333.93,60.006,1413292505,"274151322000076","019011112586793",26.74,13.70,0,308.99,362.79,4.5,2.4,0.013,293768.2,293768.2,609,0,0,0,L,1151911521,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292537,201042.00
10/14/2014 09:15,2,0.090,ACTIVE,212.83,333.63,60.012,1413292505,"274151322000094","019011112586793",29.52,12.70,0,292.76,396.45,2.7,0.7,0.013,213091.3,213091.3,626,0,0,0,L,1151911521,1,121.55,123.36,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292538,201043.00
10/14/2014 09:15,2,0.180,ACTIVE,212.38,333.33,60.006,1413292505,"274151322000052","019011112586793",26.70,13.70,0,303.58,362.79,4.8,2.8,0.018,281547.4,281547.4,609,0,0,0,L,1151911521,1,121.33,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292539,201044.00
10/14/2014 09:15,2,0.156,ACTIVE,213.06,333.63,60.049,1413292505,"274151322000085","019011112586793",26.92,13.70,0,293.06,336.64,4.3,2.2,0.013,280839.5,280839.5,609,0,0,0,L,1151911521,1,122.46,122.91,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292540,201045.00
10/14/2014 09:15,2,0.160,ACTIVE,213.06,333.93,59.990,1413292505,"274151322000087","019011112586793",26.90,15.50,0,292.16,336.64,4.4,2.3,0.013,266722.9,266722.9,610,0,0,0,L,1151911521,1,122.01,123.14,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292541,201046.00
10/14/2014 09:15,2,0.141,ACTIVE,212.38,333.93,60.012,1413292505,"274151322000088","019011112586793",25.60,13.70,0,293.06,336.04,3.7,1.6,0.013,272823.1,272823.1,611,0,0,0,L,1151911521,1,122.23,122.68,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292542,201047.00
10/14/2014 09:15,2,0.154,ACTIVE,212.83,333.93,60.001,1413292505,"274151322000095","019011112586793",26.86,13.00,0,293.96,335.74,4.2,2.1,0.013,291189.7,291189.7,610,0,0,0,L,1151911521,1,122.23,122.91,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292543,201048.00
10/14/2014 09:15,2,0.113,ACTIVE,213.29,334.54,60.012,1413292505,"274151322000068","019011112586793",29.76,14.00,0,292.76,394.35,3.4,1.4,0.004,211519.4,211519.4,621,0,0,0,L,1151911521,1,122.46,123.14,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292544,201049.00
10/14/2014 09:15,2,0.156,ALERT,212.83,333.33,60.017,1413292505,"274151322000054","019011112586793",26.42,14.30,0,293.36,335.74,4.2,2.1,0.013,278174.5,278174.5,610,0,0,0,L,1151911521,1,122.23,122.68,0002,12,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292546,201050.00
10/14/2014 09:15,1,0.053,ALERT,213.9,300.72,60.03,1413292505,"040051121000185","019011112586793",26.40,10,0.000,299.47,306.00,1.3,0.0,0.000,97042.600000036,97042.600000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413292558,201051.00
10/14/2014 09:15,1,0.000,ACTIVE_NO_POWER,213.5,333.05,60.03,1413292505,"033051125000118","019011112586793",43.12,11,0.000,332.65,334.70,0.0,0.0,0.000,108322.30000006,108322.30000006,82,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292570,201052.00
10/14/2014 09:15,1,0.012,ACTIVE_NO_POWER,213.8,424.18,60.03,1413292505,"033051125000135","019011112586793",38.11,12,0.000,300.67,441.23,0.4,0.0,0.000,81443.499999964,81443.499999964,77,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413292583,201053.00
10/14/2014 09:15,1,0.132,ALERT,213.3,356.60,60.03,1413292505,"040051121000095","019011112586793",24.95,10,0.000,356.09,367.66,3.2,0.0,0.000,86138.7,86138.7,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413292586,201054.00
10/14/2014 09:15,1,0.060,ALERT,213.8,300.43,60.03,1413292505,"040051121000068","019011112586793",25.45,9,0.000,299.76,305.68,1.5,0.0,0.000,87432.2,87432.2,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413292621,201055.00
10/14/2014 09:15,1,0.022,ALERT,214.2,374.18,60.03,1413292505,"033051125000132","019011112586793",38.54,11,0.000,373.83,374.90,0.8,0.0,0.000,84037.3,84037.3,79,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413292677,201056.00
10/14/2014 09:15,1,0.011,ALERT,213.6,301.90,60.03,1413292505,"040051121000195","019011112586793",27.36,10,0.000,299.36,305.15,0.3,0.0,0.000,95316.600000001,95316.600000001,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413292708,201057.00
10/14/2014 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1413292505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413293361,201058.00
10/14/2014 09:30,1,0.000,ACTIVE_NO_POWER,212.9,330.26,60.00,1413293404,"033051125000118","019011112586793",43.30,12,0.000,328.63,330.89,0.0,0.0,0.000,108322.30000006,108322.60000006,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413293427,201059.00
10/14/2014 09:30,1,0.021,ACTIVE_NO_POWER,213.4,398.84,60.00,1413293404,"033051125000150","019011112586793",43.27,11,0.000,395.83,400.05,0.9,0.0,0.000,107392.69999998,107392.69999998,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413293429,201060.00
10/14/2014 09:30,2,0.176,ACTIVE,212.38,330.63,60.006,1413293404,"274151322000083","019011112586793",27.12,14.00,0,328.22,337.54,4.8,2.7,0.022,280148.7,280148.7,611,0,0,0,L,1151911521,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413293436,201061.00
10/14/2014 09:30,2,0.184,ACTIVE,212.83,332.13,60.006,1413293404,"274151322000076","019011112586793",27.83,14.30,0,329.43,337.84,5.2,3.1,0.022,293769.0,293769.0,610,0,0,0,L,1151911521,1,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413293438,201062.00
10/14/2014 09:30,2,0.107,ACTIVE,212.16,331.83,60.012,1413293404,"274151322000094","019011112586793",29.58,13.30,0,314.70,349.86,3.2,1.2,0.022,213091.6,213091.6,627,0,0,0,L,1151911521,1,121.10,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413293439,201063.00
10/14/2014 09:30,2,0.195,ACTIVE,211.93,330.03,60.001,1413293404,"274151322000052","019011112586793",27.75,14.30,0,327.02,337.24,5.5,3.4,0.013,281548.2,281548.2,610,0,0,0,L,1151911521,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413293440,201064.00
10/14/2014 09:30,2,0.180,ACTIVE,212.16,330.63,60.006,1413293404,"274151322000085","019011112586793",27.15,14.00,0,328.52,337.24,4.9,2.8,0.009,280840.2,280840.2,610,0,0,0,L,1151911521,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413293441,201065.00
10/14/2014 09:30,2,0.186,ACTIVE,212.16,331.23,60.012,1413293404,"274151322000087","019011112586793",26.58,16.00,0,327.92,337.84,5.0,2.9,0.022,266723.6,266723.6,611,0,0,0,L,1151911521,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413293442,201066.00
10/14/2014 09:30,2,0.164,ACTIVE,211.70,331.83,60.006,1413293404,"274151322000088","019011112586793",25.49,14.30,0,327.62,337.24,4.3,2.2,0.018,272823.7,272823.7,612,0,0,0,L,1151911521,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413293443,201067.00
10/14/2014 09:30,2,0.174,ACTIVE,211.93,330.93,60.006,1413293404,"274151322000095","019011112586793",27.21,13.70,0,328.22,336.94,4.8,2.7,0.018,291190.3,291190.3,611,0,0,0,L,1151911521,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413293444,201068.00
10/14/2014 09:30,2,0.127,ACTIVE,212.83,331.83,60.006,1413293404,"274151322000068","019011112586793",29.76,14.70,0,326.12,342.05,3.8,1.8,0.018,211519.8,211519.8,622,0,0,0,L,1151911521,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413293445,201069.00
10/14/2014 09:30,2,0.174,ACTIVE,211.93,330.63,60.006,1413293404,"274151322000054","019011112586793",27.12,14.70,0,327.32,337.24,4.8,2.7,0.018,278175.2,278175.2,612,0,0,0,L,1151911521,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413293446,201070.00
10/14/2014 09:30,1,0.048,ALERT,212.5,375.72,60.00,1413293404,"040051121000097","019011112586793",28.83,11,0.000,375.35,395.81,1.3,0.0,0.000,96568.2,96568.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413293452,201071.00
10/14/2014 09:30,1,0.023,ACTIVE_NO_POWER,212.8,430.04,60.00,1413293404,"033051125000132","019011112586793",38.58,11,0.000,429.47,430.46,0.9,0.0,0.000,84037.3,84037.3,86,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413293456,201072.00
10/14/2014 09:30,1,0.011,ACTIVE_NO_POWER,212.5,370.44,60.00,1413293404,"033051125000135","019011112586793",38.51,11,0.000,322.19,440.86,0.4,0.0,0.000,81443.499999964,81443.599999964,82,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413293458,201073.00
10/14/2014 09:30,1,0.059,ALERT,213.1,335.49,60.03,1413293404,"040051121000068","019011112586793",25.72,10,0.000,335.24,349.89,1.5,0.0,0.000,87432.2,87432.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413293461,201074.00
10/14/2014 09:30,1,0.052,ALERT,213.2,391.59,60.03,1413293404,"040051121000185","019011112586793",27.16,10,0.000,390.91,407.60,1.4,0.0,0.000,97042.600000036,97042.600000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413293464,201075.00
10/14/2014 09:30,1,0.011,ALERT,212.7,387.34,60.00,1413293404,"040051121000195","019011112586793",27.42,11,0.000,387.23,404.06,0.3,0.0,0.000,95316.600000001,95316.600000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413293467,201076.00
10/14/2014 09:30,1,0.131,ALERT,212.4,382.67,60.00,1413293404,"040051121000095","019011112586793",25.44,10,0.000,382.59,391.81,3.3,0.0,0.000,86138.7,86138.7,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413293473,201077.00
10/14/2014 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1413293404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413294238,201078.00
10/14/2014 09:45,1,0.020,ACTIVE_NO_POWER,213.3,334.25,60.03,1413294304,"033051125000150","019011112586793",42.31,11,0.000,333.15,334.87,0.8,0.0,0.000,107392.69999998,107392.69999998,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413294358,201079.00
10/14/2014 09:45,2,0.123,ACTIVE,212.38,333.03,60.017,1413294304,"274151322000083","019011112586793",26.62,14.30,0,327.32,336.94,3.3,1.3,0.004,280149.4,280149.4,613,0,0,0,L,1151911521,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413294375,201080.00
