ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/14/2014 09:45,2,0.133,ACTIVE,212.61,333.33,60.006,1413294304,"274151322000076","019011112586793",26.84,14.30,0,328.22,336.94,3.6,1.6,0.013,293769.7,293769.7,612,0,0,0,L,1151911521,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413294377,201081.00
10/14/2014 09:45,2,0.070,ALERT,211.93,333.03,59.980,1413294304,"274151322000094","019011112586793",28.82,13.70,0,327.62,336.34,2.0,0.0,0.004,213091.9,213091.9,629,0,0,0,L,1151911521,1,121.55,122.91,0000,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413294379,201082.00
10/14/2014 09:45,2,0.148,ACTIVE,212.16,333.03,60.017,1413294304,"274151322000052","019011112586793",26.76,14.70,0,326.12,336.34,4.0,2.0,0.004,281549.0,281549.0,612,0,0,0,L,1151911521,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413294381,201083.00
10/14/2014 09:45,2,0.127,ACTIVE,212.16,333.03,60.033,1413294304,"274151322000085","019011112586793",26.60,14.30,0,327.62,336.94,3.4,1.4,0.009,280840.9,280840.9,612,0,0,0,L,1151911521,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413294382,201084.00
10/14/2014 09:45,2,0.135,ACTIVE,212.38,331.83,60.017,1413294304,"274151322000087","019011112586793",26.12,16.70,0,326.72,336.94,3.6,1.5,0.000,266724.3,266724.3,612,0,0,0,L,1151911521,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413294383,201085.00
10/14/2014 09:45,2,0.113,ACTIVE,211.93,332.43,60.017,1413294304,"274151322000088","019011112586793",24.97,14.30,0,326.72,336.34,2.9,0.9,0.004,272824.2,272824.2,613,0,0,0,L,1151911521,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413294384,201086.00
10/14/2014 09:45,2,0.125,ACTIVE,212.38,333.63,60.017,1413294304,"274151322000095","019011112586793",25.82,14.00,0,327.32,336.34,3.3,1.2,0.013,291191.0,291191.0,612,0,0,0,L,1151911521,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413294385,201087.00
10/14/2014 09:45,2,0.086,ACTIVE,213.06,334.54,60.017,1413294304,"274151322000068","019011112586793",28.98,15.00,0,328.22,345.96,2.5,0.5,0.000,211520.2,211520.2,623,0,0,0,L,1151911521,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413294386,201088.00
10/14/2014 09:45,2,0.123,ACTIVE,212.16,333.33,60.017,1413294304,"274151322000054","019011112586793",26.62,15.00,0,326.42,336.34,3.3,1.3,0.004,278175.8,278175.8,613,0,0,0,L,1151911521,1,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413294387,201089.00
10/14/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1413294304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.60000006,108322.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295176,201090.00
10/14/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1413294304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295176,201091.00
10/14/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1413294304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295176,201092.00
10/14/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1413294304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295176,201093.00
10/14/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1413294304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295176,201094.00
10/14/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1413294304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295176,201095.00
10/14/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1413294304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295176,201096.00
10/14/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1413294304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.599999964,81443.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295176,201097.00
10/14/2014 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1413294304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295176,201098.00
10/14/2014 10:00,1,0.021,ACTIVE_NO_POWER,213.3,383.26,60.00,1413295204,"033051125000150","019011112586793",42.36,11,0.000,382.98,384.53,0.8,0.0,0.000,107392.69999998,107392.69999998,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295279,201099.00
10/14/2014 10:00,2,0.113,ALERT,211.93,332.73,59.990,1413295204,"274151322000083","019011112586793",26.76,14.30,0,293.66,340.55,3.1,1.1,0.009,280149.6,280149.6,614,0,0,0,L,1151911521,1,121.55,122.68,0002,10,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295281,201100.00
10/14/2014 10:00,2,0.117,ACTIVE,212.61,333.63,59.990,1413295204,"274151322000076","019011112586793",27.33,14.30,0,324.92,341.45,3.3,1.3,0.009,293770.0,293770.0,613,0,0,0,L,1151911521,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295282,201101.00
10/14/2014 10:00,2,0.062,ALERT,211.93,333.63,59.985,1413295204,"274151322000094","019011112586793",28.35,13.70,0,292.16,402.16,1.8,0.0,0.004,213091.9,213091.9,631,0,0,0,L,1151911521,1,121.55,122.68,0002,10,0,0,0,0,0,0,8,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295284,201102.00
10/14/2014 10:00,2,0.143,ACTIVE,211.70,332.13,60.028,1413295204,"274151322000052","019011112586793",26.22,14.30,0,322.81,341.15,3.8,1.7,0.009,281549.4,281549.4,613,0,0,0,L,1151911521,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295285,201103.00
10/14/2014 10:00,2,0.117,ACTIVE,212.16,333.93,59.990,1413295204,"274151322000085","019011112586793",26.60,14.30,0,314.40,350.17,3.2,1.1,0.004,280841.1,280841.1,613,0,0,0,L,1151911521,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295286,201104.00
10/14/2014 10:00,2,0.127,ACTIVE,211.93,332.43,59.996,1413295204,"274151322000087","019011112586793",25.72,17.30,0,303.88,354.97,3.3,1.2,0.009,266724.6,266724.6,614,0,0,0,L,1151911521,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295287,201105.00
10/14/2014 10:00,2,0.104,ACTIVE,211.70,332.43,59.980,1413295204,"274151322000088","019011112586793",25.07,14.30,0,308.09,351.37,2.7,0.6,0.009,272824.3,272824.3,615,0,0,0,L,1151911521,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295289,201106.00
10/14/2014 10:00,2,0.111,ALERT,212.16,333.33,59.996,1413295204,"274151322000095","019011112586793",26.28,14.00,0,294.26,336.34,3.0,0.9,0.009,291191.2,291191.2,614,0,0,0,L,1151911521,1,122.01,122.23,0002,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295291,201107.00
10/14/2014 10:00,2,0.080,ALERT,212.61,333.03,59.996,1413295204,"274151322000068","019011112586793",28.51,14.70,0,292.46,403.07,2.3,0.3,0.004,211520.3,211520.3,625,0,0,0,L,1151911521,1,122.23,122.68,0002,13,0,0,0,0,0,0,9,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295294,201108.00
10/14/2014 10:00,2,0.113,ACTIVE,211.93,332.43,60.028,1413295204,"274151322000054","019011112586793",26.64,14.70,0,313.50,346.86,3.1,1.1,0.004,278176.1,278176.1,615,0,0,0,L,1151911521,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295295,201109.00
10/14/2014 10:00,1,0.049,ALERT,213.3,300.85,60.00,1413295204,"040051121000097","019011112586793",28.14,11,0.000,299.17,305.26,1.3,0.0,0.000,96568.2,96568.2,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413295344,201110.00
10/14/2014 10:00,1,0.000,ACTIVE_NO_POWER,213.4,366.71,60.03,1413295204,"033051125000118","019011112586793",42.92,11,0.000,366.44,368.18,0.0,0.0,0.000,108322.60000006,108322.80000006,147,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295363,201111.00
10/14/2014 10:00,1,0.012,ACTIVE_NO_POWER,212.9,337.53,60.00,1413295204,"033051125000135","019011112586793",38.07,11,0.000,337.29,339.32,0.4,0.0,0.000,81443.599999964,81443.599999964,154,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413295756,201112.00
10/14/2014 10:00,1,0.053,ALERT,212.1,302.77,60.00,1413295204,"040051121000185","019011112586793",26.63,9,0.000,299.16,305.49,1.4,0.0,0.000,97042.600000036,97042.600000036,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413295781,201113.00
10/14/2014 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1413295204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413296075,201114.00
10/14/2014 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1413295204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413296075,201115.00
10/14/2014 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1413295204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413296075,201116.00
10/14/2014 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1413295204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413296075,201117.00
10/14/2014 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1413295204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413296075,201118.00
10/14/2014 10:15,1,0.049,ALERT,212.4,322.04,60.00,1413296105,"040051121000097","019011112586793",28.21,11,0.000,321.12,323.82,1.3,0.0,0.000,96568.2,96568.2,5,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413296152,201119.00
10/14/2014 10:15,1,0.000,ACTIVE_NO_POWER,212.3,408.14,60.00,1413296105,"033051125000118","019011112586793",42.89,11,0.000,407.96,409.51,0.0,0.0,0.000,108322.80000006,108322.80000006,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413296163,201120.00
10/14/2014 10:15,1,0.021,ACTIVE_NO_POWER,212.9,378.19,60.00,1413296105,"033051125000150","019011112586793",42.85,11,0.000,319.07,439.80,0.9,0.0,0.000,107392.69999998,107392.69999998,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413296164,201121.00
10/14/2014 10:15,2,0.131,ACTIVE,212.16,334.24,59.975,1413296105,"274151322000083","019011112586793",26.94,14.00,0,293.66,336.94,3.6,1.5,0.018,280150.1,280150.1,616,0,0,0,L,1151911521,1,121.78,122.46,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413296173,201122.00
10/14/2014 10:15,2,0.143,ACTIVE,212.83,333.33,59.964,1413296105,"274151322000076","019011112586793",26.84,14.00,0,326.42,341.45,3.9,1.8,0.013,293770.6,293770.6,614,0,0,0,L,1151911521,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413296174,201123.00
10/14/2014 10:15,2,0.076,ACTIVE,212.16,333.03,59.969,1413296105,"274151322000094","019011112586793",29.02,13.30,0,293.06,403.37,2.2,0.2,0.004,213092.0,213092.0,633,0,0,0,L,1151911521,1,121.55,122.91,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413296175,201124.00
10/14/2014 10:15,2,0.158,ACTIVE,211.93,332.73,59.975,1413296105,"274151322000052","019011112586793",26.82,14.30,0,326.42,339.65,4.3,2.3,0.009,281550.1,281550.1,614,0,0,0,L,1151911521,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413296176,201125.00
10/14/2014 10:15,2,0.139,ACTIVE,212.16,332.73,59.990,1413296105,"274151322000085","019011112586793",26.20,14.00,0,316.20,348.66,3.7,1.6,0.000,280841.6,280841.6,614,0,0,0,L,1151911521,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413296177,201126.00
10/14/2014 10:15,2,0.143,ACTIVE,212.38,333.33,59.969,1413296105,"274151322000087","019011112586793",26.56,17.30,0,314.10,350.47,3.8,1.8,0.009,266725.1,266725.1,615,0,0,0,L,1151911521,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413296178,201127.00
10/14/2014 10:15,2,0.123,ACTIVE,211.93,333.33,59.975,1413296105,"274151322000088","019011112586793",24.89,14.00,0,320.41,345.66,3.1,1.1,0.013,272824.7,272824.7,616,0,0,0,L,1151911521,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413296178,201128.00
10/14/2014 10:15,2,0.135,ACTIVE,212.16,333.33,59.980,1413296105,"274151322000095","019011112586793",26.12,13.70,0,310.49,362.19,3.5,1.5,0.009,291191.6,291191.6,616,0,0,0,L,1151911521,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413296180,201129.00
10/14/2014 10:15,2,0.094,ACTIVE,212.83,334.84,59.964,1413296105,"274151322000068","019011112586793",29.18,14.30,0,293.06,404.27,2.8,0.8,0.009,211520.5,211520.5,627,0,0,0,L,1151911521,1,122.23,122.91,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413296181,201130.00
10/14/2014 10:15,2,0.131,ACTIVE,211.93,333.63,59.969,1413296105,"274151322000054","019011112586793",26.80,14.30,0,327.92,338.74,3.6,1.6,0.013,278176.5,278176.5,616,0,0,0,L,1151911521,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413296182,201131.00
10/14/2014 10:15,1,0.012,ACTIVE_NO_POWER,213.1,376.57,60.03,1413296105,"033051125000135","019011112586793",38.32,11,0.000,375.06,376.90,0.4,0.0,0.000,81443.599999964,81443.599999964,188,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413296486,201132.00
10/14/2014 10:15,1,0.053,ALERT,212.3,299.83,60.00,1413296105,"040051121000185","019011112586793",26.95,9,0.000,299.46,305.86,1.4,0.0,0.000,97042.600000036,97042.600000036,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413296496,201133.00
10/14/2014 10:15,1,0.131,ALERT,212.4,299.27,60.00,1413296105,"040051121000095","019011112586793",25.14,9,0.000,298.52,304.88,3.3,0.0,0.000,86138.7,86138.7,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413296530,201134.00
10/14/2014 10:15,1,0.022,ACTIVE_NO_POWER,212.8,366.29,60.03,1413296105,"033051125000132","019011112586793",38.63,11,0.000,365.70,366.85,0.8,0.0,0.000,84037.3,84037.3,205,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413296541,201135.00
10/14/2014 10:15,1,0.058,ALERT,213.0,299.72,60.03,1413296105,"040051121000068","019011112586793",25.69,9,0.000,299.02,305.18,1.5,0.0,0.000,87432.2,87432.2,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413296552,201136.00
10/14/2014 10:15,1,0.010,ALERT,213.1,301.63,60.03,1413296105,"040051121000195","019011112586793",27.76,10,0.000,298.44,304.78,0.3,0.0,0.000,95316.600000001,95316.600000001,4,0,0,0,L,2361,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413296783,201137.00
10/14/2014 10:15,1,0.076,ALERT,212.2,300.25,60.03,1413296105,"040051121000116","019011112586793",28.98,9,0.000,299.80,305.72,2.2,0.0,0.000,95055.000000011,95055.000000011,4,0,0,0,L,2361,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413296802,201138.00
10/14/2014 10:30,1,0.050,ACTIVE_NO_POWER,212.5,377.85,60.00,1413297004,"040051121000097","019011112586793",29.11,11,0.000,298.41,440.81,1.4,0.0,0.000,96568.2,96568.2,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297007,201139.00
10/14/2014 10:30,1,0.022,ACTIVE_NO_POWER,213.1,413.03,60.03,1413297004,"033051125000132","019011112586793",38.97,11,0.000,412.23,413.32,0.8,0.0,0.000,84037.3,84037.3,212,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297015,201140.00
10/14/2014 10:30,1,0.012,ACTIVE_NO_POWER,213.3,406.95,60.03,1413297004,"033051125000135","019011112586793",38.81,11,0.000,321.89,440.67,0.4,0.0,0.000,81443.599999964,81443.599999964,191,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297017,201141.00
10/14/2014 10:30,1,0.128,ACTIVE,212.9,337.50,60.03,1413297004,"033051125000118","019011112586793",37.23,11,0.135,320.57,443.78,4.7,12.4,0.023,108322.80000006,108322.90000006,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297026,201142.00
10/14/2014 10:30,1,0.063,ACTIVE_NO_POWER,212.8,418.63,60.03,1413297004,"033051125000150","019011112586793",43.04,11,0.000,317.47,440.01,2.7,0.0,0.000,107392.69999998,107392.69999998,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297027,201143.00
10/14/2014 10:30,1,0.053,ACTIVE_NO_POWER,213.2,417.78,60.00,1413297004,"040051121000185","019011112586793",27.65,10,0.000,417.08,418.17,1.4,0.0,0.000,97042.600000036,97042.600000036,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297031,201144.00
10/14/2014 10:30,1,0.010,ACTIVE_NO_POWER,213.3,299.65,60.03,1413297004,"040051121000195","019011112586793",27.88,10,0.000,298.03,304.82,0.2,0.0,0.000,95316.600000001,95316.600000001,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297033,201145.00
10/14/2014 10:30,2,0.213,ACTIVE,212.16,333.93,60.001,1413297004,"274151322000083","019011112586793",26.96,14.00,0,317.70,344.76,5.8,3.7,0.027,280150.7,280150.7,617,0,0,0,L,1151911521,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297034,201146.00
10/14/2014 10:30,2,0.221,ACTIVE,212.61,333.63,59.996,1413297004,"274151322000076","019011112586793",27.45,14.00,0,330.63,337.54,6.1,4.0,0.027,293771.3,293771.3,615,0,0,0,L,1151911521,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297035,201147.00
10/14/2014 10:30,2,0.133,ALERT,212.16,332.73,60.012,1413297004,"274151322000094","019011112586793",30.26,13.30,0,293.36,403.37,4.1,2.0,0.018,213092.3,213092.3,634,0,0,0,L,1151911521,1,121.33,122.91,0002,9,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297037,201148.00
10/14/2014 10:30,2,0.230,ACTIVE,212.16,333.33,59.996,1413297004,"274151322000052","019011112586793",27.71,14.00,0,328.52,336.64,6.5,4.3,0.031,281550.9,281550.9,615,0,0,0,L,1151911521,1,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297038,201149.00
10/14/2014 10:30,2,0.207,ACTIVE,212.38,333.63,60.001,1413297004,"274151322000085","019011112586793",27.69,14.00,0,330.03,337.24,5.8,3.7,0.031,280842.3,280842.3,615,0,0,0,L,1151911521,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297039,201150.00
10/14/2014 10:30,2,0.217,ACTIVE,212.38,333.63,59.990,1413297004,"274151322000087","019011112586793",26.86,17.50,0,325.82,339.65,5.9,3.8,0.031,266725.8,266725.8,616,0,0,0,L,1151911521,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297040,201151.00
10/14/2014 10:30,2,0.189,ACTIVE,211.70,333.63,60.001,1413297004,"274151322000088","019011112586793",26.88,14.00,0,328.52,336.94,5.2,3.1,0.027,272825.2,272825.2,617,0,0,0,L,1151911521,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297041,201152.00
10/14/2014 10:30,2,0.217,ACTIVE,212.61,333.93,59.985,1413297004,"274151322000095","019011112586793",27.43,13.30,0,323.41,342.35,6.0,3.9,0.027,291192.3,291192.3,617,0,0,0,L,1151911521,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297042,201153.00
10/14/2014 10:30,2,0.148,ACTIVE,213.06,334.84,59.996,1413297004,"274151322000068","019011112586793",30.55,14.30,0,308.69,354.67,4.6,2.5,0.018,211520.9,211520.9,628,0,0,0,L,1151911521,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297043,201154.00
10/14/2014 10:30,2,0.209,ACTIVE,212.16,333.03,59.996,1413297004,"274151322000054","019011112586793",27.33,14.30,0,328.82,336.64,5.8,3.7,0.027,278177.2,278177.2,617,0,0,0,L,1151911521,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297044,201155.00
10/14/2014 10:30,1,0.130,ALERT,213.5,377.63,60.00,1413297004,"040051121000095","019011112586793",25.70,9,0.000,377.25,394.92,3.3,0.0,0.000,86138.7,86138.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413297047,201156.00
10/14/2014 10:30,1,0.059,ALERT,213.8,359.74,60.03,1413297004,"040051121000068","019011112586793",26.02,9,0.000,359.61,372.71,1.5,0.0,0.000,87432.2,87432.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413297053,201157.00
10/14/2014 10:30,1,0.076,ALERT,213.5,302.91,60.03,1413297004,"040051121000116","019011112586793",28.80,9,0.000,300.62,306.27,2.1,0.0,0.000,95055.000000011,95055.000000011,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413297072,201158.00
10/14/2014 10:45,1,0.022,ACTIVE_NO_POWER,213.3,377.39,60.03,1413297904,"033051125000132","019011112586793",39.35,11,0.000,377.28,436.10,0.8,0.0,0.000,84037.3,84037.4,215,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297913,201159.00
10/14/2014 10:45,1,0.133,ACTIVE,212.8,331.05,60.00,1413297904,"033051125000135","019011112586793",32.28,11,0.141,321.66,441.03,4.2,10.8,0.046,81443.599999964,81443.599999964,193,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297915,201160.00
10/14/2014 10:45,1,0.060,ACTIVE_NO_POWER,213.4,389.06,60.03,1413297904,"040051121000068","019011112586793",26.44,10,0.000,298.29,439.84,1.5,0.0,0.000,87432.2,87432.2,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297919,201161.00
10/14/2014 10:45,1,0.148,ACTIVE,213.1,325.27,60.00,1413297904,"033051125000118","019011112586793",37.53,11,0.147,320.07,444.00,5.5,4.4,0.181,108322.90000006,108323.30000006,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297920,201162.00
10/14/2014 10:45,1,0.167,ACTIVE,213.1,346.98,60.03,1413297904,"033051125000150","019011112586793",37.17,11,0.134,316.88,442.31,6.1,13.6,0.004,107392.69999998,107392.99999999,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297922,201163.00
10/14/2014 10:45,1,0.052,ACTIVE_NO_POWER,213.3,422.34,60.03,1413297904,"040051121000185","019011112586793",28.03,10,0.000,318.85,438.99,1.4,0.0,0.000,97042.600000036,97042.600000036,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297923,201164.00
10/14/2014 10:45,2,0.248,ACTIVE,212.61,334.24,59.990,1413297904,"274151322000083","019011112586793",27.21,14.00,0,328.82,338.44,6.9,4.7,0.035,280151.6,280151.6,618,0,0,0,L,1151911521,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297928,201165.00
10/14/2014 10:45,2,0.252,ACTIVE,212.83,334.84,59.996,1413297904,"274151322000076","019011112586793",28.39,14.00,0,330.03,338.44,7.3,5.1,0.035,293772.2,293772.2,616,0,0,0,L,1151911521,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297928,201166.00
10/14/2014 10:45,2,0.156,ACTIVE,212.61,348.96,60.033,1413297904,"274151322000094","019011112586793",32.38,13.30,0,329.43,364.29,5.2,3.1,0.027,213092.7,213092.7,636,0,0,0,L,1151911521,1,121.55,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297929,201167.00
10/14/2014 10:45,2,0.275,ACTIVE,212.38,333.93,59.985,1413297904,"274151322000052","019011112586793",27.06,14.00,0,327.92,338.14,7.5,5.3,0.035,281551.9,281551.9,616,0,0,0,L,1151911521,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297930,201168.00
10/14/2014 10:45,2,0.250,ACTIVE,212.61,335.14,59.996,1413297904,"274151322000085","019011112586793",27.63,14.00,0,329.43,338.14,7.0,4.8,0.035,280843.1,280843.1,616,0,0,0,L,1151911521,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297931,201169.00
10/14/2014 10:45,2,0.258,ACTIVE,212.61,335.44,60.001,1413297904,"274151322000087","019011112586793",26.82,17.80,0,328.52,338.44,7.0,4.8,0.035,266726.7,266726.7,617,0,0,0,L,1151911521,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297932,201170.00
10/14/2014 10:45,2,0.229,ACTIVE,212.16,333.93,60.001,1413297904,"274151322000088","019011112586793",26.92,14.00,0,328.22,337.54,6.2,4.1,0.031,272825.9,272825.9,618,0,0,0,L,1151911521,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297933,201171.00
10/14/2014 10:45,2,0.246,ACTIVE,212.38,333.63,59.969,1413297904,"274151322000095","019011112586793",27.71,13.70,0,328.82,337.84,7.0,4.8,0.031,291193.1,291193.1,618,0,0,0,L,1151911521,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297934,201172.00
10/14/2014 10:45,2,0.174,ACTIVE,213.06,357.38,60.001,1413297904,"274151322000068","019011112586793",33.34,14.70,0,330.33,373.61,5.8,3.7,0.022,211521.5,211521.5,629,0,0,0,L,1151911521,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297935,201173.00
10/14/2014 10:45,2,0.242,ACTIVE,212.38,334.54,60.001,1413297904,"274151322000054","019011112586793",27.85,14.30,0,328.22,338.14,6.9,4.7,0.040,278178.1,278178.1,618,0,0,0,L,1151911521,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297936,201174.00
10/14/2014 10:45,1,0.048,ALERT,212.9,387.40,60.03,1413297904,"040051121000097","019011112586793",29.37,11,0.000,386.86,403.41,1.4,0.0,0.000,96568.2,96568.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413297939,201175.00
10/14/2014 10:45,1,0.076,ALERT,213.0,329.71,60.03,1413297904,"040051121000116","019011112586793",29.04,10,0.000,329.46,340.62,2.2,0.0,0.000,95055.000000011,95055.000000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413297946,201176.00
10/14/2014 10:45,1,0.011,ALERT,213.2,373.65,60.03,1413297904,"040051121000195","019011112586793",28.15,10,0.000,372.68,383.53,0.3,0.0,0.000,95316.600000001,95316.600000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413297949,201177.00
10/14/2014 10:45,1,0.131,ACTIVE_NO_POWER,212.9,397.80,60.03,1413297904,"040051121000095","019011112586793",26.02,10,0.000,395.09,398.28,3.4,0.0,0.000,86138.7,86138.7,13,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413297950,201178.00
10/14/2014 11:00,1,0.417,ACTIVE,212.6,380.38,60.07,1413298805,"040051121000097","019011112586793",25.88,12,0.140,298.38,442.05,10.7,11.4,0.002,96568.2,96568.6,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413298807,201179.00
10/14/2014 11:00,1,0.504,ACTIVE_NO_POWER,212.2,396.08,60.07,1413298805,"040051121000095","019011112586793",22.24,11,0.000,312.63,437.59,11.1,0.0,0.000,86138.7,86139.3,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413298809,201180.00
10/14/2014 11:00,1,0.273,ACTIVE,212.5,360.59,60.03,1413298805,"033051125000132","019011112586793",34.84,12,0.152,318.15,440.91,9.4,14.4,0.008,84037.4,84038.4,217,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413298810,201181.00
10/14/2014 11:00,1,0.260,ACTIVE,212.2,385.77,60.03,1413298805,"033051125000135","019011112586793",34.74,12,0.128,319.46,441.32,9.0,10.2,0.000,81443.599999964,81444.499999964,195,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413298811,201182.00
10/14/2014 11:00,1,0.445,ACTIVE_NO_POWER,212.1,409.20,60.03,1413298805,"040051121000116","019011112586793",25.13,11,0.000,291.07,439.95,11.0,0.0,0.000,95055.000000011,95055.700000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413298812,201183.00
10/14/2014 11:00,1,0.441,ACTIVE,212.8,375.11,60.03,1413298805,"040051121000068","019011112586793",23.06,11,0.150,318.11,440.31,10.1,15.1,0.001,87432.2,87432.8,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413298814,201184.00
10/14/2014 11:00,1,0.304,ACTIVE,211.9,344.66,60.03,1413298805,"033051125000118","019011112586793",39.58,12,0.145,317.98,445.28,11.9,10.9,0.087,108323.30000006,108324.60000006,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413298815,201185.00
10/14/2014 11:00,1,0.324,ACTIVE_NO_POWER,212.8,425.20,60.03,1413298805,"033051125000150","019011112586793",39.38,12,0.000,315.57,445.19,12.7,0.0,0.003,107392.99999999,107394.3,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413298816,201186.00
10/14/2014 11:00,1,0.432,ACTIVE,212.8,370.45,60.03,1413298805,"040051121000185","019011112586793",23.83,11,0.128,317.78,439.67,10.2,13.8,0.002,97042.600000036,97043.2,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413298818,201187.00
10/14/2014 11:00,1,0.118,ACTIVE_NO_POWER,213.0,407.41,60.03,1413298805,"040051121000195","019011112586793",29.18,12,0.000,298.43,441.27,3.4,0.0,0.000,95316.600000001,95316.800000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413298819,201188.00
10/14/2014 11:00,2,0.443,ACTIVE,211.70,335.74,60.033,1413298805,"274151322000083","019011112586793",28.92,14.30,0,329.13,340.25,13.0,10.6,0.080,280153.3,280153.3,619,0,0,0,L,1151911521,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413298820,201189.00
10/14/2014 11:00,2,0.471,ACTIVE,212.16,333.63,60.054,1413298805,"274151322000076","019011112586793",29.28,14.30,0,330.33,341.15,14.0,11.6,0.084,293774.1,293774.1,617,0,0,0,L,1151911521,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413298821,201190.00
10/14/2014 11:00,2,0.295,ACTIVE,211.48,399.76,60.033,1413298805,"274151322000094","019011112586793",37.69,14.70,0,330.03,439.74,11.4,9.0,0.071,213094.1,213094.1,637,0,0,0,L,1151911521,1,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413298822,201191.00
10/14/2014 11:00,2,0.467,ACTIVE,211.48,333.93,60.022,1413298805,"274151322000052","019011112586793",28.82,14.30,0,328.52,339.04,13.7,11.3,0.080,281553.8,281553.8,617,0,0,0,L,1151911521,1,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413298823,201192.00
10/14/2014 11:00,2,0.453,ACTIVE,211.70,334.24,60.022,1413298805,"274151322000085","019011112586793",28.51,14.00,0,329.73,340.55,13.0,10.7,0.080,280844.9,280844.9,617,0,0,0,L,1151911521,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413298824,201193.00
10/14/2014 11:00,2,0.461,ACTIVE,211.70,333.63,60.022,1413298805,"274151322000087","019011112586793",27.81,18.00,0,329.13,339.95,13.0,10.6,0.075,266728.4,266728.4,618,0,0,0,L,1151911521,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413298825,201194.00
10/14/2014 11:00,2,0.436,ACTIVE,211.03,334.84,60.022,1413298805,"274151322000088","019011112586793",27.83,14.30,0,328.82,338.74,12.3,10.0,0.075,272827.5,272827.5,619,0,0,0,L,1151911521,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413298826,201195.00
10/14/2014 11:00,2,0.475,ACTIVE,211.48,335.44,60.054,1413298805,"274151322000095","019011112586793",27.75,13.70,0,329.43,339.95,13.3,10.9,0.080,291194.9,291194.9,619,0,0,0,L,1151911521,1,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413298827,201196.00
10/14/2014 11:00,2,0.307,ACTIVE,212.38,411.78,60.022,1413298805,"274151322000068","019011112586793",38.78,15.80,0,331.53,428.61,12.1,9.7,0.062,211523.0,211523.0,630,0,0,0,L,1151911521,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413298828,201197.00
10/14/2014 11:00,2,0.441,ACTIVE,211.48,334.54,60.028,1413298805,"274151322000054","019011112586793",29.00,14.70,0,328.52,339.04,12.9,10.6,0.080,278179.8,278179.8,619,0,0,0,L,1151911521,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413298829,201198.00
10/14/2014 11:15,1,0.547,ACTIVE,212.7,343.38,60.03,1413299705,"040051121000097","019011112586793",26.14,13,0.078,317.28,440.35,14.2,7.8,0.239,96568.6,96571.1,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413299707,201199.00
10/14/2014 11:15,1,0.618,ACTIVE,212.6,379.07,60.00,1413299705,"040051121000095","019011112586793",22.93,12,0.000,312.55,437.29,14.1,7.0,0.207,86139.3,86141.4,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413299708,201200.00
10/14/2014 11:15,1,0.354,ACTIVE,212.3,393.97,60.00,1413299705,"033051125000132","019011112586793",35.15,13,0.140,318.40,440.91,12.3,14.3,0.001,84038.4,84040.5,219,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413299710,201201.00
10/14/2014 11:15,1,0.338,ACTIVE,212.3,406.53,60.00,1413299705,"033051125000135","019011112586793",35.16,13,0.111,317.16,441.63,11.8,15.3,0.000,81444.499999964,81446.599999964,197,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413299711,201202.00
10/14/2014 11:15,1,0.566,ACTIVE,212.6,419.03,60.00,1413299705,"040051121000116","019011112586793",26.05,12,0.000,312.77,438.62,14.6,13.0,0.000,95055.700000011,95058.200000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413299712,201203.00
10/14/2014 11:15,1,0.565,ACTIVE,213.1,360.12,60.03,1413299705,"040051121000068","019011112586793",23.04,12,0.136,316.82,439.64,12.9,14.1,0.018,87432.8,87435,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413299714,201204.00
10/14/2014 11:15,1,0.391,ACTIVE,212.7,388.71,60.00,1413299705,"033051125000118","019011112586793",39.65,13,0.162,317.38,442.34,15.4,12.8,0.009,108324.60000006,108327.60000006,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413299715,201205.00
10/14/2014 11:15,1,0.412,ACTIVE,212.7,387.94,60.00,1413299705,"033051125000150","019011112586793",39.15,12,0.145,316.98,441.66,16.0,5.5,0.147,107394.3,107397.40000002,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413299717,201206.00
10/14/2014 11:15,1,0.543,ACTIVE,213.4,392.71,60.00,1413299705,"040051121000185","019011112586793",24.33,12,0.148,316.43,439.27,13.1,12.0,0.001,97043.2,97045.500000012,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413299718,201207.00
10/14/2014 11:15,1,0.515,ACTIVE,213.4,349.52,60.00,1413299705,"040051121000195","019011112586793",24.47,12,0.138,319.57,440.59,12.5,12.6,0.060,95316.800000001,95319.000000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413299719,201208.00
10/14/2014 11:15,2,0.578,ACTIVE,211.70,337.84,59.985,1413299705,"274151322000083","019011112586793",29.04,14.70,0,328.22,344.15,17.0,14.5,0.102,280156.9,280156.9,620,0,0,0,L,1151911521,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413299720,201209.00
10/14/2014 11:15,2,0.613,ACTIVE,212.38,337.24,59.996,1413299705,"274151322000076","019011112586793",29.64,14.70,0,328.52,345.06,18.4,15.9,0.124,293778.0,293778.0,618,0,0,0,L,1151911521,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413299721,201210.00
10/14/2014 11:15,2,0.383,ACTIVE,211.93,414.49,59.985,1413299705,"274151322000094","019011112586793",38.90,15.50,0,331.23,435.83,15.0,12.6,0.097,213097.1,213097.1,638,0,0,0,L,1151911521,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413299722,201211.00
10/14/2014 11:15,2,0.604,ACTIVE,211.48,336.94,59.985,1413299705,"274151322000052","019011112586793",29.10,15.00,0,327.32,344.45,17.8,15.2,0.097,281557.5,281557.5,618,0,0,0,L,1151911521,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413299723,201212.00
10/14/2014 11:15,2,0.588,ACTIVE,212.16,337.54,59.990,1413299705,"274151322000085","019011112586793",29.04,14.70,0,328.22,344.15,17.3,14.8,0.102,280848.5,280848.5,618,0,0,0,L,1151911521,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413299724,201213.00
10/14/2014 11:15,2,0.590,ACTIVE,212.16,336.64,59.990,1413299705,"274151322000087","019011112586793",28.17,18.70,0,328.52,343.55,16.9,14.3,0.102,266731.9,266731.9,619,0,0,0,L,1151911521,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413299725,201214.00
10/14/2014 11:15,2,0.564,ACTIVE,211.48,336.34,59.985,1413299705,"274151322000088","019011112586793",28.45,14.70,0,327.92,343.55,16.2,13.7,0.093,272830.8,272830.8,620,0,0,0,L,1151911521,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413299726,201215.00
10/14/2014 11:15,2,0.600,ACTIVE,211.70,334.54,59.985,1413299705,"274151322000095","019011112586793",29.40,14.30,0,328.52,344.45,17.9,15.3,0.110,291198.6,291198.6,620,0,0,0,L,1151911521,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413299727,201216.00
10/14/2014 11:15,2,0.391,ACTIVE,212.16,421.10,59.985,1413299705,"274151322000068","019011112586793",39.68,16.70,0,332.73,437.93,15.8,13.3,0.084,211526.3,211526.3,631,0,0,0,L,1151911521,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413299728,201217.00
10/14/2014 11:15,2,0.584,ACTIVE,211.70,337.54,59.964,1413299705,"274151322000054","019011112586793",28.78,15.00,0,327.32,344.76,17.1,14.5,0.102,278183.3,278183.3,620,0,0,0,L,1151911521,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413299729,201218.00
10/14/2014 11:30,1,0.482,ACTIVE,213.7,346.93,60.03,1413300604,"040051121000097","019011112586793",26.01,13,0.148,318.22,440.92,12.4,14.0,0.062,96571.1,96573.2,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413300607,201219.00
10/14/2014 11:30,1,0.555,ACTIVE_NO_POWER,213.0,341.07,60.00,1413300604,"040051121000095","019011112586793",22.77,12,0.050,315.16,437.12,12.5,0.0,0.231,86141.4,86143.2,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413300608,201220.00
10/14/2014 11:30,1,0.315,ACTIVE,213.1,404.01,60.03,1413300604,"033051125000132","019011112586793",34.58,13,0.000,318.21,440.82,10.8,2.6,0.000,84040.5,84042.5,221,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413300609,201221.00
10/14/2014 11:30,1,0.300,ACTIVE,213.4,349.80,60.03,1413300604,"033051125000135","019011112586793",34.54,13,0.129,319.22,441.57,10.3,13.8,0.032,81446.599999964,81448.499999964,199,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413300610,201222.00
10/14/2014 11:30,1,0.503,ACTIVE,213.4,337.83,60.00,1413300604,"040051121000116","019011112586793",25.75,12,0.140,312.24,438.47,12.9,11.9,0.093,95058.200000011,95060.200000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413300612,201223.00
10/14/2014 11:30,1,0.505,ACTIVE,213.0,384.63,60.03,1413300604,"040051121000068","019011112586793",22.55,12,0.144,317.35,439.68,11.3,13.3,0.001,87435,87436.8,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413300613,201224.00
10/14/2014 11:30,1,0.343,ACTIVE,213.2,415.11,60.03,1413300604,"033051125000118","019011112586793",39.39,13,0.153,319.90,441.96,13.4,12.2,0.000,108327.60000006,108330.30000006,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413300614,201225.00
10/14/2014 11:30,1,0.357,ACTIVE,213.2,330.42,60.03,1413300604,"033051125000150","019011112586793",39.53,13,0.138,316.91,440.95,14.0,5.2,0.193,107397.40000002,107400.19999997,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413300615,201226.00
10/14/2014 11:30,1,0.475,ACTIVE_NO_POWER,213.3,324.75,60.00,1413300604,"040051121000185","019011112586793",24.13,13,0.088,316.60,439.99,11.4,0.0,0.215,97045.500000012,97047.300000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413300617,201227.00
10/14/2014 11:30,1,0.447,ACTIVE,213.0,359.92,60.00,1413300604,"040051121000195","019011112586793",24.27,13,0.134,319.06,440.49,10.8,14.1,0.013,95319.000000001,95320.800000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413300618,201228.00
10/14/2014 11:30,2,0.518,ACTIVE,212.61,336.64,59.990,1413300604,"274151322000083","019011112586793",28.53,15.00,0,329.13,343.85,14.9,12.5,0.097,280160.0,280160.0,621,0,0,0,L,1151911521,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413300619,201229.00
