ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/14/2014 11:30,2,0.549,ACTIVE,213.29,335.44,60.001,1413300604,"274151322000076","019011112586793",29.06,15.00,0,330.03,344.45,16.2,13.7,0.097,293781.4,293781.4,619,0,0,0,L,1151911521,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413300620,201230.00
10/14/2014 11:30,2,0.309,ACTIVE,212.61,427.11,59.996,1413300604,"274151322000094","019011112586793",40.47,16.00,0,330.63,433.72,12.7,10.3,0.075,213099.8,213099.8,639,0,0,0,L,1151911521,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413300621,201231.00
10/14/2014 11:30,2,0.541,ACTIVE,212.16,335.44,59.996,1413300604,"274151322000052","019011112586793",28.49,15.30,0,328.22,343.25,15.6,13.2,0.102,281560.8,281560.8,619,0,0,0,L,1151911521,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413300622,201232.00
10/14/2014 11:30,2,0.521,ACTIVE,212.61,335.44,59.985,1413300604,"274151322000085","019011112586793",28.51,15.00,0,329.73,343.25,15.1,12.6,0.088,280851.7,280851.7,619,0,0,0,L,1151911521,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413300623,201233.00
10/14/2014 11:30,2,0.521,ACTIVE,212.61,335.14,59.980,1413300604,"274151322000087","019011112586793",27.99,19.00,0,328.82,342.95,14.8,12.4,0.088,266735.1,266735.1,620,0,0,0,L,1151911521,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413300624,201234.00
10/14/2014 11:30,2,0.494,ACTIVE,212.16,334.24,59.996,1413300604,"274151322000088","019011112586793",28.29,15.00,0,328.82,343.55,14.2,11.8,0.084,272833.8,272833.8,621,0,0,0,L,1151911521,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413300626,201235.00
10/14/2014 11:30,2,0.539,ACTIVE,212.38,334.84,59.990,1413300604,"274151322000095","019011112586793",28.67,14.70,0,328.52,343.55,15.7,13.2,0.097,291201.9,291201.9,621,0,0,0,L,1151911521,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413300627,201236.00
10/14/2014 11:30,2,0.332,ACTIVE,213.06,427.41,59.996,1413300604,"274151322000068","019011112586793",40.49,17.00,0,331.23,435.53,13.6,11.2,0.080,211529.1,211529.1,632,0,0,0,L,1151911521,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413300628,201237.00
10/14/2014 11:30,2,0.518,ACTIVE,212.38,337.24,60.001,1413300604,"274151322000054","019011112586793",28.57,15.50,0,328.52,343.25,15.0,12.5,0.093,278186.5,278186.5,621,0,0,0,L,1151911521,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413300629,201238.00
10/14/2014 11:45,1,0.508,ACTIVE,213.4,370.45,60.03,1413301504,"040051121000097","019011112586793",26.47,13,0.141,310.40,441.95,13.3,14.7,0.011,96573.2,96575.3,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413301507,201239.00
10/14/2014 11:45,1,0.583,ACTIVE,212.8,374.58,60.00,1413301504,"040051121000095","019011112586793",23.03,12,0.143,307.39,436.92,13.3,14.2,0.003,86143.2,86144.9,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413301508,201240.00
10/14/2014 11:45,1,0.338,ACTIVE_NO_POWER,213.2,386.14,60.00,1413301504,"033051125000132","019011112586793",34.58,13,0.080,312.01,440.61,11.6,0.0,0.195,84042.5,84044.3,223,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413301509,201241.00
10/14/2014 11:45,1,0.320,ACTIVE,213.5,358.61,60.03,1413301504,"033051125000135","019011112586793",34.77,13,0.150,313.77,441.37,11.0,11.4,0.024,81448.499999964,81450.199999964,201,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413301511,201242.00
10/14/2014 11:45,1,0.539,ACTIVE,212.8,402.18,60.00,1413301504,"040051121000116","019011112586793",25.80,12,0.124,309.32,438.78,13.8,15.8,0.000,95060.200000011,95062.200000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413301512,201243.00
10/14/2014 11:45,1,0.530,ACTIVE,213.5,402.92,60.00,1413301504,"040051121000068","019011112586793",23.07,13,0.138,312.65,439.20,12.1,15.7,0.000,87436.8,87438.5,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413301513,201244.00
10/14/2014 11:45,1,0.374,ACTIVE,213.4,389.81,60.03,1413301504,"033051125000118","019011112586793",39.08,13,0.148,315.67,441.88,14.5,11.2,0.006,108330.30000006,108332.80000006,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413301515,201245.00
10/14/2014 11:45,1,0.382,ACTIVE,213.1,397.38,60.03,1413301504,"033051125000150","019011112586793",39.83,13,0.153,311.48,441.11,15.1,13.4,0.004,107400.19999997,107402.79999999,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413301516,201246.00
10/14/2014 11:45,1,0.508,ACTIVE,213.3,376.05,60.03,1413301504,"040051121000185","019011112586793",24.43,13,0.141,308.95,438.73,12.3,15.0,0.004,97047.300000024,97049.000000012,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413301517,201247.00
10/14/2014 11:45,1,0.486,ACTIVE,213.4,390.85,60.03,1413301504,"040051121000195","019011112586793",24.26,13,0.147,315.88,440.51,11.7,14.1,0.001,95320.800000001,95322.300000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413301518,201248.00
10/14/2014 11:45,2,0.553,ACTIVE,212.38,333.63,60.043,1413301504,"274151322000083","019011112586793",28.57,15.30,0,317.70,342.95,16.0,13.5,0.102,280163.1,280163.1,622,0,0,0,L,1151911521,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413301519,201249.00
10/14/2014 11:45,2,0.584,ACTIVE,213.06,336.64,60.012,1413301504,"274151322000076","019011112586793",29.32,15.30,0,318.91,343.55,17.4,14.8,0.110,293784.8,293784.8,620,0,0,0,L,1151911521,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413301520,201250.00
10/14/2014 11:45,2,0.352,ACTIVE,212.38,417.49,60.006,1413301504,"274151322000094","019011112586793",39.54,16.30,0,330.03,433.42,14.0,11.6,0.084,213102.4,213102.4,640,0,0,0,L,1151911521,1,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413301521,201251.00
10/14/2014 11:45,2,0.582,ACTIVE,212.38,334.84,60.006,1413301504,"274151322000052","019011112586793",28.29,15.30,0,317.10,342.35,16.7,14.2,0.106,281564.0,281564.0,620,0,0,0,L,1151911521,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413301522,201252.00
10/14/2014 11:45,2,0.557,ACTIVE,212.61,333.33,60.006,1413301504,"274151322000085","019011112586793",28.57,15.30,0,317.70,342.35,16.1,13.6,0.093,280854.7,280854.7,620,0,0,0,L,1151911521,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413301523,201253.00
10/14/2014 11:45,2,0.553,ACTIVE,212.38,335.44,60.028,1413301504,"274151322000087","019011112586793",28.33,19.50,0,318.00,342.35,15.8,13.4,0.097,266738.1,266738.1,621,0,0,0,L,1151911521,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413301524,201254.00
10/14/2014 11:45,2,0.525,ACTIVE,212.16,335.44,60.006,1413301504,"274151322000088","019011112586793",28.49,15.30,0,316.80,342.05,15.2,12.8,0.093,272836.6,272836.6,622,0,0,0,L,1151911521,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413301525,201255.00
10/14/2014 11:45,2,0.568,ACTIVE,212.16,334.54,60.012,1413301504,"274151322000095","019011112586793",29.18,14.70,0,317.70,342.95,16.9,14.4,0.110,291205.2,291205.2,622,0,0,0,L,1151911521,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413301526,201256.00
10/14/2014 11:45,2,0.385,ACTIVE,213.29,403.37,60.012,1413301504,"274151322000068","019011112586793",38.01,17.50,0,330.33,434.33,14.8,12.4,0.084,211531.9,211531.9,633,0,0,0,L,1151911521,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413301527,201257.00
10/14/2014 11:45,2,0.549,ACTIVE,212.38,333.63,60.017,1413301504,"274151322000054","019011112586793",28.86,15.50,0,317.10,342.95,16.1,13.6,0.097,278189.6,278189.6,622,0,0,0,L,1151911521,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413301528,201258.00
10/14/2014 12:00,1,0.790,ACTIVE,214.6,433.99,60.00,1413302404,"040051121000097","019011112586793",26.86,13,0.164,318.17,440.77,21.1,15.6,0.044,96575.3,96578.4,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413302406,201259.00
10/14/2014 12:00,1,0.851,ACTIVE,214.1,359.20,60.03,1413302404,"040051121000095","019011112586793",23.61,13,0.145,315.63,437.61,20.0,21.8,0.052,86144.9,86147.7,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413302408,201260.00
10/14/2014 12:00,1,0.513,ACTIVE,215.0,394.46,60.03,1413302404,"033051125000132","019011112586793",35.89,13,0.144,319.45,441.18,18.3,11.2,0.011,84044.3,84047,225,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413302409,201261.00
10/14/2014 12:00,1,0.508,ACTIVE,214.4,356.26,60.00,1413302404,"033051125000135","019011112586793",34.99,13,0.142,321.99,442.07,17.7,22.5,0.073,81450.199999964,81452.999999964,203,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413302410,201262.00
10/14/2014 12:00,1,0.807,ACTIVE,214.3,334.18,60.03,1413302404,"040051121000116","019011112586793",26.69,13,0.188,312.74,439.20,21.4,26.0,0.250,95062.200000011,95065.400000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413302411,201263.00
10/14/2014 12:00,1,0.808,ACTIVE,215.3,325.73,60.00,1413302404,"040051121000068","019011112586793",23.72,13,0.172,317.30,440.26,19.0,23.5,0.251,87438.5,87441.3,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413302413,201264.00
10/14/2014 12:00,1,0.586,ACTIVE,214.5,332.50,60.03,1413302404,"033051125000118","019011112586793",39.72,13,0.168,319.90,442.72,23.1,12.8,0.257,108332.80000006,108336.70000006,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413302414,201265.00
10/14/2014 12:00,1,0.601,ACTIVE,214.5,388.32,60.00,1413302404,"033051125000150","019011112586793",39.80,13,0.144,318.17,442.39,23.8,29.9,0.032,107402.79999999,107406.49999998,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413302416,201266.00
10/14/2014 12:00,1,0.778,ACTIVE,214.7,374.12,60.00,1413302404,"040051121000185","019011112586793",25.58,13,0.155,318.62,439.92,19.8,15.7,0.035,97049.000000012,97051.899999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413302417,201267.00
10/14/2014 12:00,1,0.765,ACTIVE,214.5,332.28,60.03,1413302404,"040051121000195","019011112586793",25.35,13,0.173,318.41,441.32,19.3,23.5,0.266,95322.300000001,95325.200000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413302418,201268.00
10/14/2014 12:00,2,0.848,ACTIVE,213.74,339.04,59.980,1413302404,"274151322000083","019011112586793",29.14,15.50,0,327.32,348.66,25.0,22.2,0.168,280167.4,280167.4,623,0,0,0,L,1151911521,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413302419,201269.00
10/14/2014 12:00,2,0.893,ACTIVE,214.41,339.04,59.996,1413302404,"274151322000076","019011112586793",29.96,15.50,0,327.02,349.86,27.1,24.2,0.186,293789.5,293789.5,621,0,0,0,L,1151911521,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413302420,201270.00
10/14/2014 12:00,2,0.561,ACTIVE,213.74,416.89,59.996,1413302404,"274151322000094","019011112586793",39.40,16.70,0,330.93,442.14,22.4,19.7,0.146,213106.2,213106.2,641,0,0,0,L,1151911521,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413302421,201271.00
10/14/2014 12:00,2,0.861,ACTIVE,213.29,340.55,59.996,1413302404,"274151322000052","019011112586793",29.52,15.50,0,326.12,348.66,25.8,22.9,0.168,281568.5,281568.5,621,0,0,0,L,1151911521,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413302422,201272.00
10/14/2014 12:00,2,0.850,ACTIVE,213.74,341.75,59.996,1413302404,"274151322000085","019011112586793",29.24,15.50,0,327.92,348.66,25.2,22.4,0.164,280859.1,280859.1,621,0,0,0,L,1151911521,1,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413302423,201273.00
10/14/2014 12:00,2,0.840,ACTIVE,213.96,336.64,59.996,1413302404,"274151322000087","019011112586793",28.88,19.80,0,326.42,349.26,24.6,21.8,0.146,266742.3,266742.3,622,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413302424,201274.00
10/14/2014 12:00,2,0.822,ACTIVE,213.51,337.54,60.006,1413302404,"274151322000088","019011112586793",28.84,15.50,0,327.62,348.06,24.0,21.3,0.146,272840.7,272840.7,623,0,0,0,L,1151911521,1,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413302425,201275.00
10/14/2014 12:00,2,0.879,ACTIVE,213.74,339.65,59.996,1413302404,"274151322000095","019011112586793",29.78,15.00,0,326.12,349.26,26.5,23.7,0.164,291209.7,291209.7,623,0,0,0,L,1151911521,1,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413302426,201276.00
10/14/2014 12:00,2,0.570,ACTIVE,214.64,422.90,59.996,1413302404,"274151322000068","019011112586793",39.98,17.80,0,331.53,435.23,23.1,20.4,0.137,211535.8,211535.8,634,0,0,0,L,1151911521,1,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413302427,201277.00
10/14/2014 12:00,2,0.854,ACTIVE,213.51,337.24,60.001,1413302404,"274151322000054","019011112586793",28.88,15.80,0,326.72,348.36,25.0,22.2,0.159,278193.9,278193.9,623,0,0,0,L,1151911521,1,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413302428,201278.00
10/14/2014 12:15,1,2.136,ACTIVE,214.6,338.30,60.07,1413303304,"040051121000097","019011112586793",27.70,14,0.346,303.80,448.29,58.8,54.5,0.377,96578.4,96585.5,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413303306,201279.00
10/14/2014 12:15,1,2.122,ACTIVE,214.7,404.60,60.03,1413303304,"040051121000095","019011112586793",25.11,13,0.321,304.84,444.48,53.0,38.0,0.223,86147.7,86153.7,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413303308,201280.00
10/14/2014 12:15,1,1.390,ACTIVE,215.2,368.40,60.03,1413303304,"033051125000132","019011112586793",36.73,14,0.337,310.34,447.04,50.8,52.7,0.374,84047,84053,227,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413303309,201281.00
10/14/2014 12:15,1,1.371,ACTIVE,215.2,406.58,60.03,1413303304,"033051125000135","019011112586793",36.72,14,0.334,322.30,444.99,50.1,52.1,0.186,81452.999999964,81458.999999964,205,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413303311,201282.00
10/14/2014 12:15,1,2.169,ACTIVE,214.5,307.25,60.03,1413303304,"040051121000116","019011112586793",27.46,13,0.356,301.01,447.33,59.2,56.3,0.362,95065.400000011,95072.400000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413303312,201283.00
10/14/2014 12:15,1,2.136,ACTIVE,215.6,343.05,60.03,1413303304,"040051121000068","019011112586793",25.20,13,0.318,305.50,447.49,53.5,49.1,0.398,87441.3,87447.6,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413303313,201284.00
10/14/2014 12:15,1,1.665,ACTIVE,214.7,393.92,60.03,1413303304,"033051125000118","019011112586793",32.19,14,0.260,304.91,448.11,53.3,38.2,0.302,108336.70000006,108344.70000006,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413303315,201285.00
10/14/2014 12:15,1,1.685,ACTIVE,214.7,313.60,60.03,1413303304,"033051125000150","019011112586793",31.87,14,0.354,305.34,449.75,53.4,62.2,0.329,107406.49999998,107414.6,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413303316,201286.00
10/14/2014 12:15,1,2.272,ACTIVE,215.1,437.57,60.07,1413303304,"040051121000185","019011112586793",23.55,13,0.339,304.93,445.58,53.2,54.9,0.096,97051.899999988,97058.000000012,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413303317,201287.00
10/14/2014 12:15,1,2.175,ACTIVE,214.7,409.86,60.03,1413303304,"040051121000195","019011112586793",26.83,14,0.300,304.07,448.64,58.0,64.5,0.111,95325.200000001,95332.100000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413303319,201288.00
10/14/2014 12:15,2,2.219,ACTIVE,214.19,349.26,60.028,1413303304,"274151322000083","019011112586793",30.42,16.70,0,328.82,371.81,68.2,63.9,0.486,280176.1,280176.1,624,0,0,0,L,1151911521,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413303320,201289.00
10/14/2014 12:15,2,2.350,ACTIVE,215.09,360.69,60.033,1413303304,"274151322000076","019011112586793",31.01,16.70,0,330.93,374.81,73.7,69.2,0.508,293799.0,293799.0,622,0,0,0,L,1151911521,1,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413303320,201290.00
10/14/2014 12:15,2,1.518,ACTIVE,214.64,440.34,60.033,1413303304,"274151322000094","019011112586793",40.37,17.80,0,330.03,456.87,61.9,57.8,0.420,213114.0,213114.0,642,0,0,0,L,1151911521,1,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413303321,201291.00
10/14/2014 12:15,2,2.252,ACTIVE,214.19,349.56,60.022,1413303304,"274151322000052","019011112586793",30.26,16.70,0,328.52,372.71,69.0,64.7,0.468,281577.4,281577.4,622,0,0,0,L,1151911521,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413303323,201292.00
10/14/2014 12:15,2,2.250,ACTIVE,214.41,360.38,60.028,1413303304,"274151322000085","019011112586793",30.20,16.30,0,330.33,372.41,68.8,64.4,0.468,280867.9,280867.9,622,0,0,0,L,1151911521,1,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413303324,201293.00
10/14/2014 12:15,2,2.217,ACTIVE,214.64,357.08,60.054,1413303304,"274151322000087","019011112586793",29.76,21.30,0,326.72,371.51,66.8,62.6,0.446,266750.9,266750.9,623,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413303325,201294.00
10/14/2014 12:15,2,2.193,ACTIVE,213.96,361.59,60.033,1413303304,"274151322000088","019011112586793",30.16,16.30,0,328.22,371.51,67.0,62.8,0.451,272849.2,272849.2,624,0,0,0,L,1151911521,1,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413303326,201295.00
10/14/2014 12:15,2,2.369,ACTIVE,214.19,361.89,60.022,1413303304,"274151322000095","019011112586793",30.42,16.30,0,329.43,373.61,72.9,68.4,0.495,291219.0,291219.0,624,0,0,0,L,1151911521,1,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413303327,201296.00
10/14/2014 12:15,2,1.471,ACTIVE,215.09,447.25,60.033,1413303304,"274151322000068","019011112586793",41.27,18.70,0,331.23,461.08,62.0,57.9,0.420,211543.8,211543.8,635,0,0,0,L,1151911521,1,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413303328,201297.00
10/14/2014 12:15,2,2.248,ACTIVE,214.19,361.59,60.033,1413303304,"274151322000054","019011112586793",30.14,17.00,0,327.92,372.41,68.6,64.3,0.464,278202.6,278202.6,624,0,0,0,L,1151911521,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413303329,201298.00
10/14/2014 12:30,1,2.415,ACTIVE,215.2,325.71,60.00,1413304204,"040051121000097","019011112586793",27.52,15,0.289,301.23,451.12,66.1,62.3,0.318,96585.5,96601.7,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413304206,201299.00
10/14/2014 12:30,1,2.571,ACTIVE,214.8,329.72,60.03,1413304204,"040051121000095","019011112586793",21.86,15,0.329,298.89,446.60,55.9,62.1,0.304,86153.7,86166.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413304208,201300.00
10/14/2014 12:30,1,1.650,ACTIVE,214.9,311.68,60.03,1413304204,"033051125000132","019011112586793",32.90,15,0.339,301.96,448.65,54.0,60.9,0.336,84053,84065.5,229,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413304209,201301.00
10/14/2014 12:30,1,1.626,ACTIVE,215.1,335.70,60.03,1413304204,"033051125000135","019011112586793",33.14,15,0.320,304.16,449.13,53.6,48.3,0.363,81458.999999964,81471.399999964,207,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413304210,201302.00
10/14/2014 12:30,1,2.426,ALERT,214.7,359.00,60.03,1413304204,"040051121000116","019011112586793",27.43,14,0.316,296.54,450.26,66.2,65.6,0.456,95072.400000011,95088.300000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413304212,201303.00
10/14/2014 12:30,1,2.609,ACTIVE,214.5,350.35,60.03,1413304204,"040051121000068","019011112586793",20.83,15,0.322,301.19,451.25,54.1,57.0,0.234,87447.6,87460.5,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413304213,201304.00
10/14/2014 12:30,1,1.886,ACTIVE,214.7,339.19,60.03,1413304204,"033051125000118","019011112586793",28.49,15,0.340,301.88,448.11,53.4,51.9,0.340,108344.70000006,108357.00000006,170,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413304214,201305.00
10/14/2014 12:30,1,1.903,ACTIVE,214.6,337.04,60.03,1413304204,"033051125000150","019011112586793",28.23,15,0.312,303.59,450.23,53.4,40.9,0.380,107414.6,107427.1,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413304216,201306.00
10/14/2014 12:30,1,2.393,ACTIVE,214.9,366.59,60.03,1413304204,"040051121000185","019011112586793",27.00,15,0.321,300.47,449.62,64.3,48.8,0.393,97058.000000012,97073.399999988,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413304217,201307.00
10/14/2014 12:30,1,2.421,ACTIVE,215.0,330.90,60.03,1413304204,"040051121000195","019011112586793",27.05,15,0.288,298.00,451.54,65.1,61.2,0.317,95332.100000001,95347.800000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413304218,201308.00
10/14/2014 12:30,2,2.504,ACTIVE,214.19,350.17,60.012,1413304204,"274151322000083","019011112586793",30.08,20.00,0,326.12,377.52,76.3,71.7,0.552,280194.9,280194.9,625,0,0,0,L,1151911521,1,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413304219,201309.00
10/14/2014 12:30,2,2.686,ACTIVE,214.64,351.07,60.012,1413304204,"274151322000076","019011112586793",30.42,21.80,0,332.73,378.42,82.7,77.9,0.318,293819.4,293819.4,623,0,0,0,L,1151911521,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413304220,201310.00
10/14/2014 12:30,2,1.676,ACTIVE,213.96,443.34,60.012,1413304204,"274151322000094","019011112586793",40.24,19.80,0,397.35,468.59,68.5,64.2,0.486,213130.9,213130.9,643,0,0,0,L,1151911521,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413304221,201311.00
10/14/2014 12:30,2,2.525,ACTIVE,213.96,363.39,59.996,1413304204,"274151322000052","019011112586793",30.24,21.30,0,327.92,377.22,77.3,72.7,0.539,281596.5,281596.5,623,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413304222,201312.00
10/14/2014 12:30,2,2.520,ACTIVE,213.96,363.09,60.012,1413304204,"274151322000085","019011112586793",30.14,19.80,0,328.22,377.52,76.8,72.2,0.539,280886.8,280886.8,623,0,0,0,L,1151911521,1,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413304223,201313.00
10/14/2014 12:30,2,2.467,ACTIVE,214.41,362.79,60.017,1413304204,"274151322000087","019011112586793",29.56,24.80,0,327.02,376.92,73.8,69.3,0.513,266769.2,266769.2,624,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413304225,201314.00
10/14/2014 12:30,2,2.496,ACTIVE,213.96,357.08,60.017,1413304204,"274151322000088","019011112586793",29.78,19.30,0,328.52,377.52,75.3,70.7,0.513,272867.7,272867.7,625,0,0,0,L,1151911521,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413304226,201315.00
10/14/2014 12:30,2,2.631,ACTIVE,213.96,349.56,60.038,1413304204,"274151322000095","019011112586793",30.65,21.80,0,330.33,376.92,81.6,76.9,0.305,291239.2,291239.2,625,0,0,0,L,1151911521,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413304227,201316.00
10/14/2014 12:30,2,1.727,ACTIVE,215.09,439.13,60.006,1413304204,"274151322000068","019011112586793",40.28,20.70,0,412.38,478.81,70.4,66.0,0.473,211560.8,211560.8,636,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413304228,201317.00
10/14/2014 12:30,2,2.527,ACTIVE,213.74,359.78,60.006,1413304204,"274151322000054","019011112586793",29.98,20.30,0,328.22,377.52,76.7,72.1,0.526,278221.5,278221.5,625,0,0,0,L,1151911521,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413304229,201318.00
10/14/2014 12:45,1,1.587,ACTIVE,213.9,382.87,60.00,1413305104,"040051121000097","019011112586793",27.31,16,0.282,298.36,450.27,43.1,43.3,0.231,96601.7,96615.8,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413305107,201319.00
10/14/2014 12:45,1,1.599,ACTIVE,213.8,389.22,60.00,1413305104,"040051121000095","019011112586793",24.58,15,0.221,299.43,446.36,39.1,29.6,0.127,86166.5,86178.1,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413305108,201320.00
10/14/2014 12:45,1,1.026,ACTIVE,213.9,363.10,60.00,1413305104,"033051125000132","019011112586793",36.14,16,0.233,303.62,449.02,36.9,37.6,0.160,84065.5,84076.9,231,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413305110,201321.00
10/14/2014 12:45,1,0.999,ACTIVE,214.1,369.44,60.00,1413305104,"033051125000135","019011112586793",36.25,16,0.220,303.84,448.82,36.0,28.0,0.165,81471.399999964,81482.899999964,209,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413305111,201322.00
10/14/2014 12:45,1,1.580,ACTIVE,213.5,413.57,60.00,1413305104,"040051121000116","019011112586793",27.15,15,0.250,295.10,450.60,42.7,34.0,0.096,95088.300000011,95102.200000011,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413305112,201323.00
10/14/2014 12:45,1,1.570,ACTIVE,214.0,359.97,60.00,1413305104,"040051121000068","019011112586793",24.54,15,0.242,302.74,449.01,38.3,38.1,0.184,87460.5,87472.1,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413305114,201324.00
10/14/2014 12:45,1,1.150,ACTIVE,213.7,407.23,60.00,1413305104,"033051125000118","019011112586793",40.79,15,0.292,302.36,448.39,46.7,49.6,0.140,108357.00000006,108369.50000006,172,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413305115,201325.00
10/14/2014 12:45,1,1.170,ACTIVE,214.4,430.48,60.00,1413305104,"033051125000150","019011112586793",40.41,15,0.284,302.28,450.21,47.0,39.7,0.101,107427.1,107439.6,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413305116,201326.00
10/14/2014 12:45,1,1.585,ACTIVE,214.2,323.23,60.00,1413305104,"040051121000185","019011112586793",24.65,15,0.246,298.94,449.34,38.9,35.2,0.287,97073.399999988,97086.399999988,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413305117,201327.00
10/14/2014 12:45,1,1.532,ACTIVE,213.8,342.26,60.00,1413305104,"040051121000195","019011112586793",26.37,15,0.265,299.64,451.43,40.2,41.9,0.302,95347.800000001,95360.900000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413305119,201328.00
10/14/2014 12:45,2,1.664,ACTIVE,213.51,350.77,59.985,1413305104,"274151322000083","019011112586793",29.88,19.80,0,322.81,377.22,50.4,46.7,0.349,280211.5,280211.5,626,0,0,0,L,1151911521,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413305120,201329.00
10/14/2014 12:45,2,1.758,ACTIVE,214.19,345.66,59.990,1413305104,"274151322000076","019011112586793",30.61,20.30,0,326.72,374.51,54.5,50.7,0.384,293837.3,293837.3,624,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413305121,201330.00
10/14/2014 12:45,2,1.131,ACTIVE,213.29,422.30,59.985,1413305104,"274151322000094","019011112586793",39.52,20.00,0,404.87,468.89,45.3,41.8,0.318,213145.8,213145.8,644,0,0,0,L,1151911521,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413305122,201331.00
10/14/2014 12:45,2,1.707,ACTIVE,213.51,343.55,60.006,1413305104,"274151322000052","019011112586793",29.56,20.00,0,322.51,377.22,51.1,47.4,0.349,281613.3,281613.3,624,0,0,0,L,1151911521,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413305122,201332.00
10/14/2014 12:45,2,1.676,ACTIVE,213.51,341.45,59.953,1413305104,"274151322000085","019011112586793",29.70,19.50,0,322.21,377.22,50.4,46.7,0.349,280903.4,280903.4,624,0,0,0,L,1151911521,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413305123,201333.00
10/14/2014 12:45,2,1.668,ACTIVE,213.74,352.27,59.990,1413305104,"274151322000087","019011112586793",28.78,25.50,0,324.32,376.62,48.6,45.0,0.340,266785.1,266785.1,625,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413305124,201334.00
10/14/2014 12:45,2,1.639,ACTIVE,212.83,349.86,59.980,1413305104,"274151322000088","019011112586793",29.60,19.30,0,324.62,376.62,49.1,45.5,0.318,272883.9,272883.9,626,0,0,0,L,1151911521,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413305125,201335.00
10/14/2014 12:45,2,1.758,ACTIVE,213.06,349.26,59.985,1413305104,"274151322000095","019011112586793",30.16,20.00,0,321.01,374.81,53.7,49.9,0.362,291256.9,291256.9,626,0,0,0,L,1151911521,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413305126,201336.00
10/14/2014 12:45,2,1.152,ACTIVE,214.19,423.50,59.985,1413305104,"274151322000068","019011112586793",39.90,21.00,0,406.97,470.09,46.8,43.2,0.309,211575.8,211575.8,637,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413305127,201337.00
10/14/2014 12:45,2,1.686,ACTIVE,212.83,347.46,59.985,1413305104,"274151322000054","019011112586793",29.50,20.00,0,321.01,377.82,50.3,46.7,0.345,278238.1,278238.1,626,0,0,0,L,1151911521,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413305128,201338.00
10/14/2014 13:00,1,1.760,ACTIVE,214.5,374.66,60.03,1413306004,"040051121000097","019011112586793",27.66,15,0.296,319.78,444.53,48.4,37.7,0.336,96615.8,96626,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306006,201339.00
10/14/2014 13:00,1,1.796,ACTIVE,213.8,370.68,60.03,1413306004,"040051121000095","019011112586793",24.60,14,0.278,313.50,440.39,43.9,33.1,0.280,86178.1,86187.1,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306008,201340.00
10/14/2014 13:00,1,1.150,ACTIVE,214.4,374.31,60.03,1413306004,"033051125000132","019011112586793",36.46,15,0.249,317.01,443.45,41.7,41.9,0.186,84076.9,84085.8,233,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306009,201341.00
10/14/2014 13:00,1,1.127,ACTIVE,214.5,331.86,60.03,1413306004,"033051125000135","019011112586793",36.41,15,0.242,318.88,444.61,40.8,39.8,0.307,81482.899999964,81491.599999964,211,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306010,201342.00
10/14/2014 13:00,1,1.771,ACTIVE,214.3,409.94,60.03,1413306004,"040051121000116","019011112586793",27.37,14,0.283,313.97,441.13,48.2,37.2,0.169,95102.200000011,95112.300000011,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306012,201343.00
10/14/2014 13:00,1,1.751,ACTIVE,214.2,420.39,60.03,1413306004,"040051121000068","019011112586793",24.99,15,0.268,317.12,442.15,43.5,35.1,0.107,87472.1,87481.3,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306013,201344.00
10/14/2014 13:00,1,1.289,ACTIVE,213.9,396.57,60.07,1413306004,"033051125000118","019011112586793",41.22,15,0.321,303.26,448.67,52.8,40.1,0.207,108369.50000006,108381.00000006,174,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306014,201345.00
10/14/2014 13:00,1,1.312,ACTIVE,214.2,410.77,60.03,1413306004,"033051125000150","019011112586793",40.90,15,0.277,302.49,450.39,53.4,47.5,0.086,107439.6,107451.1,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306015,201346.00
10/14/2014 13:00,1,1.818,ACTIVE,214.1,362.85,60.03,1413306004,"040051121000185","019011112586793",23.97,15,0.250,316.68,439.68,43.3,43.0,0.289,97086.399999988,97095.500000012,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306017,201347.00
10/14/2014 13:00,1,1.724,ACTIVE,213.8,393.27,60.03,1413306004,"040051121000195","019011112586793",26.77,15,0.280,318.61,442.44,45.9,47.0,0.262,95360.900000001,95370.700000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306018,201348.00
10/14/2014 13:00,2,1.857,ACTIVE,213.06,354.37,60.022,1413306004,"274151322000083","019011112586793",30.02,19.30,0,327.62,366.10,56.5,52.6,0.398,280223.8,280223.8,627,0,0,0,L,1151911521,1,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306019,201349.00
10/14/2014 13:00,2,1.961,ACTIVE,214.19,357.08,60.022,1413306004,"274151322000076","019011112586793",30.81,19.00,0,328.22,368.50,61.2,57.1,0.438,293850.7,293850.7,625,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306020,201350.00
10/14/2014 13:00,2,1.275,ACTIVE,213.29,427.41,60.022,1413306004,"274151322000094","019011112586793",39.54,19.80,0,329.43,458.67,50.8,47.1,0.349,213156.8,213156.8,645,0,0,0,L,1151911521,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306021,201351.00
10/14/2014 13:00,2,1.867,ACTIVE,212.83,353.17,60.022,1413306004,"274151322000052","019011112586793",30.32,19.00,0,327.02,366.10,57.4,53.4,0.398,281625.8,281625.8,625,0,0,0,L,1151911521,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306022,201352.00
10/14/2014 13:00,2,1.850,ACTIVE,213.29,354.07,60.022,1413306004,"274151322000085","019011112586793",30.30,19.00,0,328.22,366.10,56.7,52.8,0.393,280915.8,280915.8,625,0,0,0,L,1151911521,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306023,201353.00
10/14/2014 13:00,2,1.854,ACTIVE,213.06,349.86,60.022,1413306004,"274151322000087","019011112586793",29.26,26.30,0,327.32,365.49,54.9,51.1,0.371,266797.1,266797.1,626,0,0,0,L,1151911521,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306024,201354.00
10/14/2014 13:00,2,1.836,ACTIVE,213.06,354.07,60.038,1413306004,"274151322000088","019011112586793",29.68,18.30,0,327.32,365.49,55.2,51.4,0.371,272896.0,272896.0,627,0,0,0,L,1151911521,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306025,201355.00
10/14/2014 13:00,2,1.945,ACTIVE,213.06,351.37,60.017,1413306004,"274151322000095","019011112586793",30.42,19.00,0,327.62,367.90,60.0,56.0,0.402,291270.4,291270.4,627,0,0,0,L,1151911521,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306026,201356.00
10/14/2014 13:00,2,1.271,ACTIVE,213.96,437.33,60.022,1413306004,"274151322000068","019011112586793",40.18,20.70,0,332.43,470.99,51.5,47.8,0.340,211586.9,211586.9,638,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306026,201357.00
10/14/2014 13:00,2,1.848,ACTIVE,213.51,353.17,60.022,1413306004,"274151322000054","019011112586793",30.28,19.30,0,327.32,367.00,56.6,52.7,0.380,278250.5,278250.5,627,0,0,0,L,1151911521,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306028,201358.00
10/14/2014 13:15,1,1.490,ACTIVE,213.7,374.33,60.03,1413306903,"040051121000097","019011112586793",27.45,15,0.256,303.13,448.11,40.7,32.8,0.157,96626,96637.3,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306907,201359.00
10/14/2014 13:15,1,1.518,ACTIVE,213.8,380.95,60.00,1413306903,"040051121000095","019011112586793",24.54,15,0.213,313.59,442.20,37.0,29.3,0.083,86187.1,86196.8,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306908,201360.00
10/14/2014 13:15,1,0.971,ACTIVE,214.4,360.91,60.00,1413306903,"033051125000132","019011112586793",36.11,15,0.209,317.49,430.71,34.9,35.3,0.231,84085.8,84095.4,235,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306909,201361.00
10/14/2014 13:15,1,0.946,ACTIVE,214.2,356.35,60.00,1413306903,"033051125000135","019011112586793",36.17,15,0.198,318.73,428.20,34.0,35.1,0.163,81491.599999964,81501.099999964,213,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306911,201362.00
10/14/2014 13:15,1,1.498,ACTIVE,214.2,357.66,60.00,1413306903,"040051121000116","019011112586793",26.97,15,0.247,304.03,446.99,40.2,39.9,0.267,95112.300000011,95123.400000011,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306912,201363.00
10/14/2014 13:15,1,1.485,ACTIVE,213.3,365.35,60.03,1413306903,"040051121000068","019011112586793",24.47,15,0.230,315.80,435.87,36.1,27.8,0.207,87481.3,87491.3,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306913,201364.00
10/14/2014 13:15,1,1.099,ACTIVE,213.5,348.10,60.03,1413306903,"033051125000118","019011112586793",40.26,15,0.261,303.89,448.74,44.0,40.4,0.320,108381.00000006,108393.20000006,176,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306914,201365.00
10/14/2014 13:15,1,1.101,ACTIVE,213.5,368.17,60.00,1413306903,"033051125000150","019011112586793",40.50,15,0.293,302.39,450.11,44.3,45.4,0.238,107451.1,107463.40000001,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306916,201366.00
10/14/2014 13:15,1,1.520,ACTIVE,213.5,345.03,60.03,1413306903,"040051121000185","019011112586793",23.38,15,0.214,313.90,438.36,35.3,29.3,0.203,97095.500000012,97105.100000036,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306917,201367.00
10/14/2014 13:15,1,1.421,ACTIVE,213.4,329.30,60.03,1413306903,"040051121000195","019011112586793",26.52,15,0.242,310.00,446.48,37.5,29.2,0.299,95370.700000001,95381.500000001,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306918,201368.00
10/14/2014 13:15,2,1.582,ACTIVE,213.06,343.55,59.990,1413306903,"274151322000083","019011112586793",29.72,19.00,0,327.62,367.90,47.5,43.9,0.340,280237.2,280237.2,628,0,0,0,L,1151911521,1,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306919,201369.00
10/14/2014 13:15,2,1.676,ACTIVE,213.74,349.26,59.980,1413306903,"274151322000076","019011112586793",30.43,18.70,0,331.53,370.60,51.7,47.9,0.367,293865.3,293865.3,626,0,0,0,L,1151911521,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306920,201370.00
10/14/2014 13:15,2,1.051,ACTIVE,212.83,431.32,59.996,1413306903,"274151322000094","019011112586793",40.06,19.80,0,403.07,460.78,42.4,39.0,0.296,213168.9,213168.9,646,0,0,0,L,1151911521,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306921,201371.00
10/14/2014 13:15,2,1.607,ACTIVE,212.61,341.45,59.996,1413306903,"274151322000052","019011112586793",29.76,18.70,0,327.02,367.90,48.4,44.8,0.336,281639.3,281639.3,626,0,0,0,L,1151911521,1,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306922,201372.00
10/14/2014 13:15,2,1.602,ACTIVE,212.83,342.35,60.001,1413306903,"274151322000085","019011112586793",29.50,19.00,0,329.13,368.20,47.8,44.2,0.323,280929.2,280929.2,626,0,0,0,L,1151911521,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306923,201373.00
10/14/2014 13:15,2,1.561,ACTIVE,212.83,350.47,59.996,1413306903,"274151322000087","019011112586793",29.24,26.80,0,328.52,367.30,46.2,42.7,0.318,266810.1,266810.1,627,0,0,0,L,1151911521,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306924,201374.00
10/14/2014 13:15,2,1.549,ACTIVE,212.61,349.56,59.990,1413306903,"274151322000088","019011112586793",29.62,18.30,0,327.92,367.60,46.5,43.0,0.314,272909.1,272909.1,628,0,0,0,L,1151911521,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306925,201375.00
10/14/2014 13:15,2,1.664,ACTIVE,213.06,341.15,59.996,1413306903,"274151322000095","019011112586793",30.14,18.70,0,327.32,369.70,50.7,47.0,0.349,291284.4,291284.4,628,0,0,0,L,1151911521,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306926,201376.00
