ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/14/2014 13:15,2,1.076,ACTIVE,213.74,428.91,59.990,1413306903,"274151322000068","019011112586793",40.08,20.70,0,403.67,470.69,44.0,40.5,0.296,211599.0,211599.0,639,0,0,0,L,1151911521,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306927,201377.00
10/14/2014 13:15,2,1.582,ACTIVE,212.61,342.05,60.033,1413306903,"274151322000054","019011112586793",29.82,19.00,0,327.62,367.90,47.7,44.1,0.323,278263.9,278263.9,628,0,0,0,L,1151911521,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413306928,201378.00
10/14/2014 13:30,1,1.855,ACTIVE,214.9,383.71,60.00,1413307804,"040051121000097","019011112586793",27.45,15,0.329,317.93,444.61,50.6,53.5,0.276,96637.3,96645.6,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413307807,201379.00
10/14/2014 13:30,1,1.870,ACTIVE,214.4,414.92,60.00,1413307804,"040051121000095","019011112586793",24.74,14,0.263,313.92,440.34,46.0,36.1,0.125,86196.8,86204,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413307808,201380.00
10/14/2014 13:30,1,1.211,ACTIVE,214.8,336.06,60.00,1413307804,"033051125000132","019011112586793",36.42,15,0.287,317.89,443.95,43.8,44.3,0.349,84095.4,84102.5,237,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413307809,201381.00
10/14/2014 13:30,1,1.188,ACTIVE,214.9,356.52,60.00,1413307804,"033051125000135","019011112586793",36.43,15,0.260,319.11,444.75,43.0,39.3,0.302,81501.099999964,81508.099999964,215,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413307811,201382.00
10/14/2014 13:30,1,1.882,ACTIVE,214.1,346.83,60.03,1413307804,"040051121000116","019011112586793",27.17,15,0.323,313.58,442.06,50.9,53.0,0.406,95123.400000011,95131.600000011,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413307812,201383.00
10/14/2014 13:30,1,1.867,ACTIVE,214.4,359.60,60.03,1413307804,"040051121000068","019011112586793",24.86,15,0.294,314.60,443.15,46.1,35.7,0.323,87491.3,87498.7,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413307813,201384.00
10/14/2014 13:30,1,1.389,ACTIVE,214.6,346.76,60.00,1413307804,"033051125000118","019011112586793",40.68,15,0.301,304.71,448.43,56.2,57.2,0.401,108393.20000006,108402.70000006,178,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413307814,201385.00
10/14/2014 13:30,1,1.445,ACTIVE,214.8,402.89,60.00,1413307804,"033051125000150","019011112586793",37.50,15,0.280,304.95,450.46,53.9,46.3,0.176,107463.40000001,107472.69999996,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413307816,201386.00
10/14/2014 13:30,1,1.960,ACTIVE,214.7,357.35,60.03,1413307804,"040051121000185","019011112586793",23.37,15,0.284,314.94,441.61,45.5,46.6,0.296,97105.100000036,97112.000000012,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413307817,201387.00
10/14/2014 13:30,1,1.872,ACTIVE,214.4,341.35,60.00,1413307804,"040051121000195","019011112586793",26.48,15,0.317,316.59,443.65,49.3,43.2,0.379,95381.500000001,95389.400000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413307818,201388.00
10/14/2014 13:30,2,1.938,ACTIVE,214.19,350.17,59.990,1413307804,"274151322000083","019011112586793",29.96,19.00,0,328.52,365.80,58.8,54.9,0.420,280247.3,280247.3,629,0,0,0,L,1151911521,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413307820,201389.00
10/14/2014 13:30,2,2.053,ACTIVE,214.64,348.36,59.969,1413307804,"274151322000076","019011112586793",30.67,18.70,0,329.73,368.80,63.8,59.7,0.446,293876.3,293876.3,627,0,0,0,L,1151911521,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413307821,201390.00
10/14/2014 13:30,2,1.312,ACTIVE,213.74,426.51,59.996,1413307804,"274151322000094","019011112586793",40.00,20.00,0,327.62,464.08,53.5,49.7,0.367,213177.9,213177.9,647,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413307822,201391.00
10/14/2014 13:30,2,1.967,ACTIVE,214.19,342.35,59.996,1413307804,"274151322000052","019011112586793",30.00,18.70,0,328.22,365.80,59.8,55.7,0.407,281649.6,281649.6,627,0,0,0,L,1151911521,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413307823,201392.00
10/14/2014 13:30,2,1.953,ACTIVE,214.41,349.56,60.017,1413307804,"274151322000085","019011112586793",29.92,19.00,0,329.13,366.10,59.2,55.2,0.402,280939.4,280939.4,627,0,0,0,L,1151911521,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413307824,201393.00
10/14/2014 13:30,2,1.932,ACTIVE,214.41,344.76,59.996,1413307804,"274151322000087","019011112586793",29.34,27.00,0,329.13,365.19,57.3,53.4,0.393,266819.9,266819.9,628,0,0,0,L,1151911521,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413307825,201394.00
10/14/2014 13:30,2,1.908,ACTIVE,213.51,348.96,59.990,1413307804,"274151322000088","019011112586793",29.90,18.30,0,328.22,365.49,57.8,53.8,0.389,272918.9,272918.9,629,0,0,0,L,1151911521,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413307826,201395.00
10/14/2014 13:30,2,2.047,ACTIVE,213.74,349.26,60.001,1413307804,"274151322000095","019011112586793",30.32,18.30,0,327.92,367.30,62.9,58.7,0.420,291295.2,291295.2,629,0,0,0,L,1151911521,1,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413307827,201396.00
10/14/2014 13:30,2,1.264,ACTIVE,214.64,441.84,60.001,1413307804,"274151322000068","019011112586793",41.49,20.70,0,329.13,464.38,53.0,49.2,0.354,211608.2,211608.2,640,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413307828,201397.00
10/14/2014 13:30,2,1.938,ACTIVE,213.74,345.96,59.996,1413307804,"274151322000054","019011112586793",30.14,19.00,0,328.52,366.70,59.1,55.1,0.402,278274.0,278274.0,629,0,0,0,L,1151911521,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413307829,201398.00
10/14/2014 13:45,1,1.558,ACTIVE,214.9,383.06,60.03,1413308704,"040051121000097","019011112586793",27.46,15,0.247,303.61,449.02,42.5,33.4,0.224,96645.6,96656.6,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413308707,201399.00
10/14/2014 13:45,1,1.590,ACTIVE,214.4,347.27,60.03,1413308704,"040051121000095","019011112586793",24.48,15,0.225,314.48,434.39,38.7,38.0,0.219,86204,86213.6,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413308708,201400.00
10/14/2014 13:45,1,1.013,ACTIVE,214.7,404.13,60.03,1413308704,"033051125000132","019011112586793",36.32,15,0.212,319.06,436.13,36.6,28.5,0.076,84102.5,84111.9,239,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413308709,201401.00
10/14/2014 13:45,1,0.998,ACTIVE,214.6,388.96,60.03,1413308704,"033051125000135","019011112586793",36.04,15,0.219,319.09,433.87,35.8,37.1,0.084,81508.099999964,81517.399999964,217,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413308711,201402.00
10/14/2014 13:45,1,1.573,ACTIVE,213.9,357.02,60.03,1413308704,"040051121000116","019011112586793",27.09,15,0.267,303.56,447.64,42.4,42.2,0.242,95131.600000011,95142.500000011,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413308712,201403.00
10/14/2014 13:45,1,1.555,ACTIVE,214.9,406.02,60.00,1413308704,"040051121000068","019011112586793",24.65,15,0.231,319.40,442.40,38.1,29.5,0.082,87498.7,87508.4,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413308713,201404.00
10/14/2014 13:45,1,1.150,ACTIVE,214.5,399.39,60.03,1413308704,"033051125000118","019011112586793",40.59,15,0.283,303.46,448.77,46.4,36.8,0.265,108402.70000006,108414.60000008,180,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413308714,201405.00
10/14/2014 13:45,1,1.161,ACTIVE,214.2,410.32,60.03,1413308704,"033051125000150","019011112586793",40.61,15,0.282,303.54,449.90,46.9,49.6,0.129,107472.69999996,107484.69999996,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413308716,201406.00
10/14/2014 13:45,1,1.616,ACTIVE,214.2,375.43,60.03,1413308704,"040051121000185","019011112586793",23.31,15,0.226,316.44,439.29,37.5,35.0,0.110,97112.000000012,97121.500000012,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413308717,201407.00
10/14/2014 13:45,1,1.513,ACTIVE,214.1,355.41,60.03,1413308704,"040051121000195","019011112586793",26.57,15,0.252,305.75,448.07,40.0,41.7,0.230,95389.400000001,95400.000000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413308719,201408.00
10/14/2014 13:45,2,1.662,ACTIVE,213.96,341.15,60.017,1413308704,"274151322000083","019011112586793",29.56,19.00,0,327.62,369.10,49.8,46.1,0.345,280260.4,280260.4,630,0,0,0,L,1151911521,1,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413308720,201409.00
10/14/2014 13:45,2,1.736,ACTIVE,214.41,350.47,60.001,1413308704,"274151322000076","019011112586793",30.59,18.70,0,332.13,371.81,53.8,50.0,0.380,293890.5,293890.5,628,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413308721,201410.00
10/14/2014 13:45,2,1.105,ACTIVE,213.51,431.32,60.006,1413308704,"274151322000094","019011112586793",40.24,20.00,0,400.36,470.99,45.3,41.8,0.309,213189.7,213189.7,648,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413308722,201411.00
10/14/2014 13:45,2,1.658,ACTIVE,213.29,345.36,60.006,1413308704,"274151322000052","019011112586793",30.08,18.70,0,327.92,368.80,50.5,46.9,0.345,281663.0,281663.0,628,0,0,0,L,1151911521,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413308723,201412.00
10/14/2014 13:45,2,1.645,ACTIVE,213.74,347.76,59.975,1413308704,"274151322000085","019011112586793",29.96,19.00,0,329.13,369.10,49.9,46.2,0.345,280952.6,280952.6,628,0,0,0,L,1151911521,1,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413308724,201413.00
10/14/2014 13:45,2,1.633,ACTIVE,213.96,340.85,60.012,1413308704,"274151322000087","019011112586793",29.14,27.50,0,329.73,368.20,48.2,44.6,0.318,266832.7,266832.7,629,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413308725,201414.00
10/14/2014 13:45,2,1.611,ACTIVE,213.51,340.55,60.001,1413308704,"274151322000088","019011112586793",29.66,18.30,0,328.22,368.50,48.4,44.8,0.318,272931.8,272931.8,630,0,0,0,L,1151911521,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413308726,201415.00
10/14/2014 13:45,2,1.729,ACTIVE,213.74,347.46,60.012,1413308704,"274151322000095","019011112586793",30.36,18.70,0,327.92,370.60,53.1,49.3,0.362,291309.3,291309.3,630,0,0,0,L,1151911521,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413308727,201416.00
10/14/2014 13:45,2,1.115,ACTIVE,214.19,432.52,60.006,1413308704,"274151322000068","019011112586793",40.49,20.70,0,403.97,467.99,45.4,41.8,0.296,211620.1,211620.1,641,0,0,0,L,1151911521,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413308728,201417.00
10/14/2014 13:45,2,1.641,ACTIVE,213.74,341.15,60.006,1413308704,"274151322000054","019011112586793",29.94,19.00,0,327.62,369.40,49.7,46.1,0.327,278287.2,278287.2,630,0,0,0,L,1151911521,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413308729,201418.00
10/14/2014 14:00,1,1.120,ACTIVE,214.3,354.97,60.03,1413309604,"040051121000097","019011112586793",26.78,15,0.257,319.57,442.97,29.8,35.8,0.219,96656.6,96664.3,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413309606,201419.00
10/14/2014 14:00,1,1.153,ACTIVE,214.2,403.46,60.03,1413309604,"040051121000095","019011112586793",24.09,14,0.160,315.24,440.22,27.6,24.2,0.022,86213.6,86220.2,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413309607,201420.00
10/14/2014 14:00,1,0.728,ACTIVE,214.3,380.29,60.03,1413309604,"033051125000132","019011112586793",35.63,15,0.162,318.12,443.77,25.8,22.3,0.167,84111.9,84118.4,241,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413309609,201421.00
10/14/2014 14:00,1,0.706,ACTIVE,214.9,413.85,60.03,1413309604,"033051125000135","019011112586793",35.86,15,0.152,319.96,444.64,25.2,17.6,0.070,81517.399999964,81523.799999964,219,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413309610,201422.00
10/14/2014 14:00,1,1.137,ACTIVE,214.5,414.59,60.03,1413309604,"040051121000116","019011112586793",26.56,14,0.188,315.69,441.94,30.0,14.3,0.032,95142.500000011,95149.900000011,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413309611,201423.00
10/14/2014 14:00,1,1.116,ACTIVE,214.3,392.96,60.03,1413309604,"040051121000068","019011112586793",24.25,15,0.193,318.58,442.81,26.9,30.1,0.042,87508.4,87515.1,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413309613,201424.00
10/14/2014 14:00,1,0.823,ACTIVE,214.5,376.22,60.03,1413309604,"033051125000118","019011112586793",40.14,15,0.209,319.02,442.93,32.9,26.5,0.097,108414.60000008,108423.30000007,182,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413309614,201425.00
10/14/2014 14:00,1,0.834,ACTIVE,214.5,366.92,60.03,1413309604,"033051125000150","019011112586793",40.40,15,0.192,317.83,440.41,33.5,34.2,0.117,107484.69999996,107493.40000001,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413309615,201426.00
10/14/2014 14:00,1,1.175,ACTIVE,214.5,371.36,60.03,1413309604,"040051121000185","019011112586793",20.69,15,0.134,316.52,441.28,24.2,12.9,0.168,97121.500000012,97127.600000036,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413309617,201427.00
10/14/2014 14:00,1,1.098,ACTIVE,214.1,410.58,60.03,1413309604,"040051121000195","019011112586793",25.40,15,0.178,319.34,443.69,27.7,14.7,0.107,95400.000000001,95407.200000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413309618,201428.00
10/14/2014 14:00,2,1.166,ACTIVE,213.74,343.85,60.022,1413309604,"274151322000083","019011112586793",29.74,18.00,0,328.82,360.99,35.1,32.0,0.247,280269.8,280269.8,631,0,0,0,L,1151911521,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413309619,201429.00
10/14/2014 14:00,2,1.246,ACTIVE,214.41,343.55,60.001,1413309604,"274151322000076","019011112586793",30.16,17.80,0,331.53,363.39,38.0,34.8,0.261,293900.7,293900.7,629,0,0,0,L,1151911521,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413309620,201430.00
10/14/2014 14:00,2,0.775,ACTIVE,213.96,425.01,60.017,1413309604,"274151322000094","019011112586793",40.06,19.50,0,331.23,450.56,31.1,28.0,0.208,213198.0,213198.0,649,0,0,0,L,1151911521,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413309621,201431.00
10/14/2014 14:00,2,1.188,ACTIVE,213.51,343.55,60.022,1413309604,"274151322000052","019011112586793",29.80,17.80,0,328.52,360.69,35.8,32.7,0.234,281672.5,281672.5,629,0,0,0,L,1151911521,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413309622,201432.00
10/14/2014 14:00,2,1.180,ACTIVE,213.96,338.44,60.028,1413309604,"274151322000085","019011112586793",29.50,18.00,0,329.73,360.99,35.2,32.1,0.230,280962.0,280962.0,629,0,0,0,L,1151911521,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413309623,201433.00
10/14/2014 14:00,2,1.164,ACTIVE,214.19,340.25,60.038,1413309604,"274151322000087","019011112586793",29.06,27.30,0,328.82,360.38,34.3,31.1,0.221,266841.8,266841.8,630,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413309624,201434.00
10/14/2014 14:00,2,1.146,ACTIVE,213.74,339.04,60.022,1413309604,"274151322000088","019011112586793",29.30,17.80,0,328.52,360.99,34.0,30.9,0.225,272940.9,272940.9,631,0,0,0,L,1151911521,1,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413309625,201435.00
10/14/2014 14:00,2,1.227,ACTIVE,214.19,337.84,60.028,1413309604,"274151322000095","019011112586793",30.08,17.80,0,328.82,362.19,37.4,34.2,0.239,291319.3,291319.3,631,0,0,0,L,1151911521,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413309625,201436.00
10/14/2014 14:00,2,0.811,ACTIVE,214.64,422.00,60.022,1413309604,"274151322000068","019011112586793",39.64,20.00,0,332.73,462.28,32.4,29.3,0.212,211628.6,211628.6,642,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413309626,201437.00
10/14/2014 14:00,2,1.170,ACTIVE,213.51,338.74,60.022,1413309604,"274151322000054","019011112586793",29.70,18.00,0,328.52,361.29,35.2,32.0,0.230,278296.6,278296.6,631,0,0,0,L,1151911521,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413309627,201438.00
10/14/2014 14:15,1,1.171,ACTIVE,214.4,394.45,60.03,1413310505,"040051121000097","019011112586793",27.14,15,0.210,318.98,443.49,31.6,19.0,0.176,96664.3,96671,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413310508,201439.00
10/14/2014 14:15,1,1.221,ACTIVE,214.1,412.76,60.03,1413310505,"040051121000095","019011112586793",24.03,14,0.200,315.18,436.08,29.2,25.5,0.021,86220.2,86226,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413310509,201440.00
10/14/2014 14:15,1,0.763,ACTIVE,214.9,409.53,60.03,1413310505,"033051125000132","019011112586793",36.00,15,0.164,319.10,435.97,27.3,14.5,0.030,84118.4,84124.2,243,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413310511,201441.00
10/14/2014 14:15,1,0.743,ACTIVE,214.6,406.45,60.03,1413310505,"033051125000135","019011112586793",36.14,15,0.170,321.69,441.04,26.7,24.8,0.033,81523.799999964,81529.499999964,221,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413310512,201442.00
10/14/2014 14:15,1,1.189,ACTIVE,214.3,424.89,60.03,1413310505,"040051121000116","019011112586793",26.89,14,0.189,315.95,441.82,31.8,29.9,0.017,95149.900000011,95156.500000011,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413310513,201443.00
10/14/2014 14:15,1,1.182,ACTIVE,214.2,426.52,60.03,1413310505,"040051121000068","019011112586793",24.24,14,0.178,318.91,439.73,28.5,15.5,0.070,87515.1,87521,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413310514,201444.00
10/14/2014 14:15,1,0.869,ACTIVE,213.8,352.76,60.03,1413310505,"033051125000118","019011112586793",40.23,15,0.206,319.01,442.74,34.8,36.3,0.241,108423.30000007,108430.90000009,184,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413310516,201445.00
10/14/2014 14:15,1,0.875,ACTIVE,214.8,398.07,60.03,1413310505,"033051125000150","019011112586793",40.71,15,0.207,316.63,444.37,35.4,29.0,0.069,107493.40000001,107501.1,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413310517,201446.00
10/14/2014 14:15,1,1.248,ACTIVE,214.6,370.25,60.03,1413310505,"040051121000185","019011112586793",20.57,14,0.211,316.64,439.88,25.5,28.4,0.070,97127.600000036,97132.399999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413310518,201447.00
10/14/2014 14:15,1,1.142,ACTIVE,214.8,340.03,60.03,1413310505,"040051121000195","019011112586793",26.03,15,0.179,321.01,443.44,29.5,22.8,0.287,95407.200000001,95413.500000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413310520,201448.00
10/14/2014 14:15,2,1.266,ACTIVE,213.96,337.24,60.017,1413310505,"274151322000083","019011112586793",28.84,17.80,0,329.13,354.67,37.0,33.8,0.256,280278.1,280278.1,632,0,0,0,L,1151911521,1,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413310521,201449.00
10/14/2014 14:15,2,1.307,ACTIVE,214.19,342.35,60.006,1413310505,"274151322000076","019011112586793",30.38,17.50,0,329.73,356.18,40.2,36.9,0.278,293909.8,293909.8,630,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413310521,201450.00
10/14/2014 14:15,2,0.832,ACTIVE,213.74,417.49,60.006,1413310505,"274151322000094","019011112586793",39.28,19.00,0,327.92,452.96,33.0,29.9,0.225,213205.4,213205.4,650,0,0,0,L,1151911521,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413310522,201451.00
10/14/2014 14:15,2,1.256,ACTIVE,213.29,343.55,60.022,1413310505,"274151322000052","019011112586793",29.80,17.50,0,327.62,354.97,37.9,34.7,0.252,281681.0,281681.0,630,0,0,0,L,1151911521,1,121.78,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413310523,201452.00
10/14/2014 14:15,2,1.242,ACTIVE,213.51,342.65,60.017,1413310505,"274151322000085","019011112586793",29.62,17.80,0,330.03,354.97,37.3,34.0,0.247,280970.3,280970.3,630,0,0,0,L,1151911521,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413310524,201453.00
10/14/2014 14:15,2,1.229,ACTIVE,213.96,339.65,60.038,1413310505,"274151322000087","019011112586793",29.12,27.00,0,329.13,354.37,36.3,33.1,0.243,266849.8,266849.8,631,0,0,0,L,1151911521,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413310525,201454.00
10/14/2014 14:15,2,1.207,ACTIVE,213.74,339.04,60.043,1413310505,"274151322000088","019011112586793",29.46,17.30,0,329.13,354.07,36.0,32.8,0.239,272948.9,272948.9,632,0,0,0,L,1151911521,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413310526,201455.00
10/14/2014 14:15,2,1.299,ACTIVE,213.51,346.26,60.017,1413310505,"274151322000095","019011112586793",30.10,17.30,0,329.13,355.88,39.6,36.3,0.261,291328.2,291328.2,632,0,0,0,L,1151911521,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413310527,201456.00
10/14/2014 14:15,2,0.838,ACTIVE,214.64,426.51,60.033,1413310505,"274151322000068","019011112586793",40.20,19.80,0,329.13,458.07,34.3,31.2,0.221,211636.1,211636.1,643,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413310528,201457.00
10/14/2014 14:15,2,1.279,ACTIVE,213.51,340.25,60.006,1413310505,"274151322000054","019011112586793",28.07,17.80,0,329.13,354.67,36.2,33.0,0.234,278304.9,278304.9,632,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413310529,201458.00
10/14/2014 14:30,1,1.196,ACTIVE,214.3,338.95,60.03,1413311404,"040051121000097","019011112586793",27.28,15,0.204,316.98,443.40,32.4,32.7,0.208,96671,96678.1,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413311407,201459.00
10/14/2014 14:30,1,1.255,ALERT,213.9,380.82,60.03,1413311404,"040051121000095","019011112586793",23.93,13,0.253,316.88,438.78,29.9,36.3,0.075,86226,86232,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413311408,201460.00
10/14/2014 14:30,1,0.780,ACTIVE,214.3,391.37,60.03,1413311404,"033051125000132","019011112586793",36.21,15,0.192,320.85,443.51,28.1,32.4,0.062,84124.2,84130.2,245,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413311409,201461.00
10/14/2014 14:30,1,0.769,ACTIVE,214.6,335.02,60.03,1413311404,"033051125000135","019011112586793",35.91,15,0.179,322.15,440.86,27.4,13.6,0.305,81529.499999964,81535.499999964,223,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413311411,201462.00
10/14/2014 14:30,1,1.226,ACTIVE,213.8,394.85,60.03,1413311404,"040051121000116","019011112586793",26.77,13,0.171,315.37,442.12,32.6,17.4,0.162,95156.500000011,95163.400000011,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413311412,201463.00
10/14/2014 14:30,1,1.196,ACTIVE,214.2,436.79,60.07,1413311404,"040051121000068","019011112586793",24.62,14,0.185,318.94,442.56,29.3,23.1,0.025,87521,87527.2,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413311413,201464.00
10/14/2014 14:30,1,0.891,ACTIVE,213.6,365.80,60.03,1413311404,"033051125000118","019011112586793",40.51,15,0.213,318.70,443.26,35.9,28.6,0.185,108430.90000009,108438.90000009,186,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413311415,201465.00
10/14/2014 14:30,1,0.913,ACTIVE,214.4,328.91,60.03,1413311404,"033051125000150","019011112586793",40.08,14,0.235,318.20,443.49,36.4,37.6,0.285,107501.1,107509.19999996,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413311416,201466.00
10/14/2014 14:30,1,1.293,ACTIVE,214.4,371.80,60.03,1413311404,"040051121000185","019011112586793",19.84,14,0.161,316.66,436.77,25.5,22.9,0.063,97132.399999988,97137.500000012,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413311417,201467.00
10/14/2014 14:30,1,1.172,ACTIVE,214.1,324.94,60.03,1413311404,"040051121000195","019011112586793",26.24,14,0.198,320.37,443.79,30.6,22.2,0.251,95413.500000001,95420.100000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413311419,201468.00
10/14/2014 14:30,2,1.260,ACTIVE,213.51,346.26,60.017,1413311404,"274151322000083","019011112586793",29.90,17.50,0,328.82,356.18,38.1,34.9,0.265,280286.8,280286.8,633,0,0,0,L,1151911521,1,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413311420,201469.00
10/14/2014 14:30,2,1.344,ACTIVE,213.96,348.06,60.017,1413311404,"274151322000076","019011112586793",30.30,17.30,0,329.43,357.68,41.2,37.9,0.278,293919.2,293919.2,631,0,0,0,L,1151911521,1,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413311421,201470.00
10/14/2014 14:30,2,0.865,ACTIVE,213.74,421.10,60.028,1413311404,"274151322000094","019011112586793",39.04,19.00,0,328.82,456.87,34.5,31.3,0.230,213213.1,213213.1,651,0,0,0,L,1151911521,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413311422,201471.00
10/14/2014 14:30,2,1.287,ACTIVE,213.06,343.25,60.017,1413311404,"274151322000052","019011112586793",29.80,17.30,0,328.52,356.18,38.9,35.6,0.265,281689.9,281689.9,631,0,0,0,L,1151911521,1,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413311423,201472.00
10/14/2014 14:30,2,1.250,ACTIVE,213.51,343.55,60.022,1413311404,"274151322000085","019011112586793",30.12,17.50,0,329.43,356.18,38.1,34.9,0.261,280979.0,280979.0,631,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413311424,201473.00
10/14/2014 14:30,2,1.254,ACTIVE,213.51,342.35,60.012,1413311404,"274151322000087","019011112586793",29.32,26.80,0,328.22,355.28,37.2,34.0,0.247,266858.3,266858.3,632,0,0,0,L,1151911521,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413311425,201474.00
10/14/2014 14:30,2,1.246,ACTIVE,213.06,347.76,60.022,1413311404,"274151322000088","019011112586793",29.26,17.00,0,329.13,355.28,37.0,33.8,0.247,272957.3,272957.3,633,0,0,0,L,1151911521,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413311426,201475.00
10/14/2014 14:30,2,1.332,ACTIVE,213.29,348.66,60.017,1413311404,"274151322000095","019011112586793",30.10,17.00,0,328.52,357.08,40.6,37.3,0.278,291337.4,291337.4,633,0,0,0,L,1151911521,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413311427,201476.00
10/14/2014 14:30,2,0.877,ACTIVE,214.19,422.90,60.028,1413311404,"274151322000068","019011112586793",39.30,19.50,0,329.73,459.87,34.9,31.7,0.225,211644.0,211644.0,644,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413311428,201477.00
10/14/2014 14:30,2,1.268,ACTIVE,213.29,345.66,60.022,1413311404,"274151322000054","019011112586793",29.68,17.50,0,328.52,356.18,38.1,34.9,0.256,278313.6,278313.6,633,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413311429,201478.00
10/14/2014 14:45,1,1.392,ACTIVE,214.1,395.45,60.03,1413312303,"040051121000097","019011112586793",27.46,15,0.228,317.01,443.18,38.0,30.1,0.121,96678.1,96686.1,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413312306,201479.00
10/14/2014 14:45,1,1.424,ACTIVE,214.5,331.31,60.03,1413312303,"040051121000095","019011112586793",24.55,13,0.210,313.99,440.47,34.8,26.2,0.250,86232,86238.8,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413312307,201480.00
10/14/2014 14:45,1,0.911,ACTIVE,215.0,325.92,60.03,1413312303,"033051125000132","019011112586793",36.22,15,0.203,319.02,443.95,32.8,33.6,0.249,84130.2,84137.1,247,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413312309,201481.00
10/14/2014 14:45,1,0.889,ACTIVE,214.7,387.19,60.03,1413312303,"033051125000135","019011112586793",36.23,15,0.203,319.15,444.54,32.0,24.8,0.062,81535.499999964,81542.299999964,225,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413312310,201482.00
10/14/2014 14:45,1,1.411,ACTIVE,214.1,371.58,60.03,1413312303,"040051121000116","019011112586793",27.11,13,0.219,313.66,441.85,38.0,29.0,0.227,95163.400000011,95171.300000011,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413312311,201483.00
10/14/2014 14:45,1,1.389,ACTIVE,214.2,367.68,60.03,1413312303,"040051121000068","019011112586793",24.76,14,0.212,316.85,442.68,34.2,26.1,0.147,87527.2,87534.2,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413312313,201484.00
10/14/2014 14:45,1,1.028,ACTIVE,213.7,384.91,60.03,1413312303,"033051125000118","019011112586793",40.87,15,0.250,319.03,443.29,41.8,34.7,0.155,108438.90000009,108447.90000009,188,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413312314,201485.00
10/14/2014 14:45,1,1.040,ACTIVE,214.6,416.80,60.03,1413312303,"033051125000150","019011112586793",40.91,14,0.252,318.39,443.58,42.3,33.1,0.087,107509.19999996,107518.29999998,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413312315,201486.00
10/14/2014 14:45,1,1.492,ACTIVE,214.3,392.32,60.07,1413312303,"040051121000185","019011112586793",19.92,14,0.182,317.10,441.35,29.5,14.3,0.212,97137.500000012,97143.2,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413312317,201487.00
10/14/2014 14:45,1,1.379,ACTIVE,214.0,388.08,60.03,1413312303,"040051121000195","019011112586793",26.17,14,0.208,317.44,443.79,35.9,27.7,0.128,95420.100000001,95427.700000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413312318,201488.00
10/14/2014 14:45,2,1.486,ACTIVE,213.74,350.77,60.012,1413312303,"274151322000083","019011112586793",29.56,17.50,0,327.92,358.28,44.5,41.0,0.309,280296.5,280296.5,634,0,0,0,L,1151911521,1,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413312319,201489.00
10/14/2014 14:45,2,1.561,ACTIVE,214.64,349.86,59.990,1413312303,"274151322000076","019011112586793",30.43,17.30,0,329.73,360.08,48.1,44.5,0.349,293929.7,293929.7,632,0,0,0,L,1151911521,1,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413312320,201490.00
10/14/2014 14:45,2,1.020,ACTIVE,213.96,418.09,60.012,1413312303,"274151322000094","019011112586793",38.57,18.70,0,329.73,453.56,40.1,36.8,0.278,213221.8,213221.8,652,0,0,0,L,1151911521,1,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413312321,201491.00
10/14/2014 14:45,2,1.484,ACTIVE,213.74,350.77,59.990,1413312303,"274151322000052","019011112586793",30.10,17.30,0,327.32,358.88,45.3,41.8,0.305,281699.7,281699.7,632,0,0,0,L,1151911521,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413312322,201492.00
10/14/2014 14:45,2,1.480,ACTIVE,213.74,340.55,60.012,1413312303,"274151322000085","019011112586793",29.82,17.50,0,328.52,358.28,44.7,41.2,0.305,280988.7,280988.7,632,0,0,0,L,1151911521,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413312322,201493.00
10/14/2014 14:45,2,1.471,ACTIVE,214.41,341.15,60.049,1413312303,"274151322000087","019011112586793",29.18,26.50,0,328.82,357.68,43.4,40.0,0.287,266867.8,266867.8,633,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413312323,201494.00
10/14/2014 14:45,2,1.441,ACTIVE,213.51,340.55,60.017,1413312303,"274151322000088","019011112586793",29.70,17.30,0,327.92,357.68,43.4,40.0,0.278,272966.7,272966.7,634,0,0,0,L,1151911521,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413312324,201495.00
10/14/2014 14:45,2,1.551,ACTIVE,213.74,349.26,60.017,1413312303,"274151322000095","019011112586793",30.22,17.00,0,327.32,359.48,47.5,43.9,0.318,291347.8,291347.8,634,0,0,0,L,1151911521,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413312325,201496.00
10/14/2014 14:45,2,1.023,ACTIVE,214.64,425.01,60.017,1413312303,"274151322000068","019011112586793",39.44,19.50,0,329.73,461.38,40.6,37.3,0.274,211652.8,211652.8,645,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413312326,201497.00
10/14/2014 14:45,2,1.477,ACTIVE,213.74,351.37,60.001,1413312303,"274151322000054","019011112586793",29.82,17.50,0,328.22,358.88,44.6,41.1,0.296,278323.3,278323.3,634,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413312327,201498.00
10/14/2014 15:00,1,1.677,ACTIVE,214.4,373.04,60.00,1413313204,"040051121000097","019011112586793",27.71,15,0.302,319.08,443.97,46.2,48.1,0.243,96686.1,96695.4,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413313206,201499.00
10/14/2014 15:00,1,1.702,ACTIVE,214.1,399.14,60.03,1413313204,"040051121000095","019011112586793",24.74,14,0.254,314.73,438.93,41.9,33.0,0.126,86238.8,86247.1,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413313207,201500.00
10/14/2014 15:00,1,1.099,ACTIVE,214.4,407.21,60.03,1413313204,"033051125000132","019011112586793",36.35,15,0.251,317.80,440.32,39.7,38.6,0.078,84137.1,84145.2,249,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413313209,201501.00
10/14/2014 15:00,1,1.071,ACTIVE,214.3,397.27,60.03,1413313204,"033051125000135","019011112586793",36.59,15,0.232,320.30,442.28,39.0,30.9,0.088,81542.299999964,81550.399999964,227,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413313210,201502.00
10/14/2014 15:00,1,1.707,ACTIVE,214.3,386.19,60.03,1413313204,"040051121000116","019011112586793",27.15,14,0.282,313.48,439.58,46.1,35.9,0.214,95171.300000011,95180.500000011,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413313211,201503.00
10/14/2014 15:00,1,1.689,ACTIVE,214.3,351.84,60.03,1413313204,"040051121000068","019011112586793",24.74,15,0.268,316.54,438.53,41.6,41.1,0.270,87534.2,87542.6,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413313212,201504.00
10/14/2014 15:00,1,1.243,ACTIVE,213.6,408.76,60.03,1413313204,"033051125000118","019011112586793",40.99,15,0.336,306.47,447.31,50.7,53.4,0.188,108447.90000009,108458.70000004,190,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413313214,201505.00
10/14/2014 15:00,1,1.263,ACTIVE,213.6,381.62,60.03,1413313204,"033051125000150","019011112586793",40.75,15,0.326,306.96,448.75,51.2,54.7,0.298,107518.29999998,107529.09999999,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413313215,201506.00
10/14/2014 15:00,1,1.758,ACTIVE,214.3,357.77,60.03,1413313204,"040051121000185","019011112586793",23.29,14,0.253,317.93,441.10,40.7,40.1,0.203,97143.2,97151.100000036,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413313217,201507.00
10/14/2014 15:00,1,1.651,ACTIVE,213.9,412.42,60.03,1413313204,"040051121000195","019011112586793",26.78,15,0.270,317.30,436.41,44.0,36.7,0.141,95427.700000001,95436.700000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413313218,201508.00
10/14/2014 15:00,2,1.779,ACTIVE,213.51,341.75,60.006,1413313204,"274151322000083","019011112586793",29.98,17.80,0,327.92,363.39,54.1,50.3,0.367,280307.9,280307.9,635,0,0,0,L,1151911521,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413313219,201509.00
10/14/2014 15:00,2,1.857,ACTIVE,213.96,343.25,60.006,1413313204,"274151322000076","019011112586793",30.97,17.50,0,328.82,366.10,58.2,54.3,0.402,293942.1,293942.1,633,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413313220,201510.00
10/14/2014 15:00,2,1.207,ACTIVE,213.74,425.61,60.028,1413313204,"274151322000094","019011112586793",39.82,19.00,0,333.03,459.27,48.8,45.2,0.336,213232.0,213232.0,653,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413313221,201511.00
10/14/2014 15:00,2,1.799,ACTIVE,213.74,340.85,60.006,1413313204,"274151322000052","019011112586793",30.04,17.80,0,327.02,363.39,54.7,50.9,0.371,281711.4,281711.4,633,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413313222,201512.00
10/14/2014 15:00,2,1.781,ACTIVE,213.74,343.55,60.038,1413313204,"274151322000085","019011112586793",30.00,17.80,0,328.82,363.69,54.1,50.3,0.371,281000.2,281000.2,633,0,0,0,L,1151911521,1,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413313223,201513.00
10/14/2014 15:00,2,1.752,ACTIVE,213.51,341.75,60.012,1413313204,"274151322000087","019011112586793",29.58,26.80,0,328.22,363.09,52.5,48.7,0.349,266878.9,266878.9,634,0,0,0,L,1151911521,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413313224,201514.00
10/14/2014 15:00,2,1.742,ACTIVE,213.06,345.66,60.006,1413313204,"274151322000088","019011112586793",29.82,17.50,0,327.32,363.09,52.6,48.9,0.345,272977.8,272977.8,635,0,0,0,L,1151911521,1,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413313225,201515.00
10/14/2014 15:00,2,1.885,ACTIVE,213.96,342.65,60.006,1413313204,"274151322000095","019011112586793",30.16,17.50,0,327.32,364.89,57.6,53.7,0.384,291360.0,291360.0,635,0,0,0,L,1151911521,1,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413313226,201516.00
10/14/2014 15:00,2,1.152,ACTIVE,214.19,440.04,60.012,1413313204,"274151322000068","019011112586793",41.49,19.80,0,333.33,467.69,48.1,44.5,0.323,211663.1,211663.1,646,0,0,0,L,1151911521,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413313227,201517.00
10/14/2014 15:00,2,1.779,ACTIVE,213.51,343.85,60.043,1413313204,"274151322000054","019011112586793",29.96,17.80,0,327.32,364.29,54.0,50.2,0.367,278334.7,278334.7,635,0,0,0,L,1151911521,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413313228,201518.00
10/14/2014 15:15,1,1.603,ACTIVE,214.1,368.57,60.00,1413314104,"040051121000097","019011112586793",27.30,15,0.264,320.88,442.31,43.5,43.6,0.210,96695.4,96705.4,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413314107,201519.00
10/14/2014 15:15,1,1.619,ACTIVE,213.5,346.48,60.03,1413314104,"040051121000095","019011112586793",24.57,14,0.247,314.37,441.03,39.5,39.0,0.229,86247.1,86255.6,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413314108,201520.00
10/14/2014 15:15,1,1.039,ACTIVE,214.2,403.24,60.00,1413314104,"033051125000132","019011112586793",36.24,15,0.220,317.77,442.74,37.4,29.1,0.102,84145.2,84153.7,251,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413314110,201521.00
10/14/2014 15:15,1,1.013,ACTIVE,213.9,336.41,60.00,1413314104,"033051125000135","019011112586793",36.39,15,0.239,320.38,442.82,36.6,37.0,0.281,81550.399999964,81558.699999964,229,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413314111,201522.00
10/14/2014 15:15,1,1.613,ACTIVE,213.6,389.64,60.03,1413314104,"040051121000116","019011112586793",27.04,14,0.254,315.95,441.31,43.4,33.5,0.166,95180.500000011,95190.300000011,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413314112,201523.00
10/14/2014 15:15,1,1.601,ACTIVE,214.1,405.30,60.03,1413314104,"040051121000068","019011112586793",24.50,15,0.232,317.05,443.14,39.0,30.5,0.075,87542.6,87551.5,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413314114,201524.00
