ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/14/2014 15:15,1,1.173,ACTIVE,213.8,370.21,60.00,1413314104,"033051125000118","019011112586793",40.73,15,0.307,306.39,447.83,47.5,48.5,0.302,108458.70000004,108469.80000006,192,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413314115,201525.00
10/14/2014 15:15,1,1.178,ACTIVE,214.1,398.39,60.00,1413314104,"033051125000150","019011112586793",41.01,15,0.321,305.58,449.05,48.1,39.6,0.174,107529.09999999,107540.29999998,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413314116,201526.00
10/14/2014 15:15,1,1.652,ACTIVE,214.0,374.86,60.00,1413314104,"040051121000185","019011112586793",23.12,15,0.225,317.00,439.78,38.0,37.8,0.119,97151.100000036,97159.500000012,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413314117,201527.00
10/14/2014 15:15,1,1.552,ACTIVE,214.0,376.22,60.03,1413314104,"040051121000195","019011112586793",26.53,15,0.268,318.87,441.49,40.9,32.3,0.214,95436.700000001,95446.100000001,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413314119,201528.00
10/14/2014 15:15,2,1.676,ACTIVE,213.29,347.76,60.012,1413314104,"274151322000083","019011112586793",29.98,18.00,0,328.22,363.69,50.9,47.2,0.358,280319.9,280319.9,636,0,0,0,L,1151911521,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413314120,201529.00
10/14/2014 15:15,2,1.775,ACTIVE,213.51,341.75,59.975,1413314104,"274151322000076","019011112586793",30.61,17.80,0,329.13,366.10,55.0,51.2,0.380,293955.1,293955.1,634,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413314121,201530.00
10/14/2014 15:15,2,1.104,ACTIVE,213.06,437.93,59.990,1413314104,"274151322000094","019011112586793",40.71,19.30,0,332.13,464.98,45.6,42.1,0.314,213242.6,213242.6,654,0,0,0,L,1151911521,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413314122,201531.00
10/14/2014 15:15,2,1.699,ACTIVE,213.06,341.15,60.012,1413314104,"274151322000052","019011112586793",30.00,17.80,0,328.52,363.69,51.6,47.9,0.340,281723.5,281723.5,634,0,0,0,L,1151911521,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413314123,201532.00
10/14/2014 15:15,2,1.699,ACTIVE,213.29,352.87,59.990,1413314104,"274151322000085","019011112586793",29.66,18.00,0,328.82,364.29,51.0,47.3,0.354,281012.2,281012.2,634,0,0,0,L,1151911521,1,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413314124,201533.00
10/14/2014 15:15,2,1.678,ACTIVE,213.06,351.67,60.001,1413314104,"274151322000087","019011112586793",29.12,27.00,0,328.52,363.39,49.5,45.8,0.331,266890.5,266890.5,635,0,0,0,L,1151911521,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413314124,201534.00
10/14/2014 15:15,2,1.637,ACTIVE,213.06,350.47,59.990,1413314104,"274151322000088","019011112586793",29.92,17.80,0,328.82,362.79,49.6,45.9,0.323,272989.4,272989.4,636,0,0,0,L,1151911521,1,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413314125,201535.00
10/14/2014 15:15,2,1.775,ACTIVE,213.29,347.46,60.012,1413314104,"274151322000095","019011112586793",30.18,17.50,0,328.22,365.49,54.2,50.4,0.358,291372.8,291372.8,636,0,0,0,L,1151911521,1,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413314126,201536.00
10/14/2014 15:15,2,1.061,ACTIVE,214.19,447.25,59.996,1413314104,"274151322000068","019011112586793",42.02,20.00,0,333.63,470.39,45.3,41.8,0.287,211673.9,211673.9,647,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413314127,201537.00
10/14/2014 15:15,2,1.684,ACTIVE,213.06,346.26,59.996,1413314104,"274151322000054","019011112586793",29.90,18.00,0,327.92,363.99,50.9,47.2,0.345,278346.7,278346.7,636,0,0,0,L,1151911521,1,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413314128,201538.00
10/14/2014 15:30,1,2.021,ACTIVE,214.9,403.69,60.03,1413315005,"040051121000097","019011112586793",27.57,15,0.277,303.07,448.76,55.4,38.6,0.289,96705.4,96715.1,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315007,201539.00
10/14/2014 15:30,1,2.038,ACTIVE,214.3,344.54,60.03,1413315005,"040051121000095","019011112586793",24.68,15,0.306,314.27,439.81,50.0,51.3,0.393,86255.6,86264.2,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315009,201540.00
10/14/2014 15:30,1,1.319,ACTIVE,215.0,388.18,60.00,1413315005,"033051125000132","019011112586793",36.46,15,0.315,317.47,441.09,47.8,37.8,0.316,84153.7,84162.1,253,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315010,201541.00
10/14/2014 15:30,1,1.298,ACTIVE,214.6,396.61,60.03,1413315005,"033051125000135","019011112586793",36.40,15,0.294,320.23,444.05,47.0,37.3,0.201,81558.699999964,81566.999999964,231,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315012,201542.00
10/14/2014 15:30,1,2.033,ACTIVE,214.3,382.38,60.03,1413315005,"040051121000116","019011112586793",27.52,14,0.328,300.07,447.68,55.6,48.0,0.146,95190.300000011,95199.900000011,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315013,201543.00
10/14/2014 15:30,1,2.035,ACTIVE,214.6,430.65,60.03,1413315005,"040051121000068","019011112586793",24.84,15,0.296,317.62,444.45,50.3,41.4,0.154,87551.5,87560.2,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315014,201544.00
10/14/2014 15:30,1,1.572,ACTIVE,214.5,396.42,60.03,1413315005,"033051125000118","019011112586793",34.12,15,0.331,305.02,449.23,53.3,52.2,0.208,108469.80000006,108480.80000006,194,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315016,201545.00
10/14/2014 15:30,1,1.589,ACTIVE,214.9,411.32,60.03,1413315005,"033051125000150","019011112586793",34.01,15,0.294,303.42,449.93,53.8,52.9,0.276,107540.29999998,107551.19999996,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315017,201546.00
10/14/2014 15:30,1,2.137,ACTIVE,215.0,416.30,60.03,1413315005,"040051121000185","019011112586793",23.30,15,0.295,316.79,438.16,49.5,47.1,0.126,97159.500000012,97167.899999988,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315018,201547.00
10/14/2014 15:30,1,2.024,ACTIVE,214.4,397.16,60.03,1413315005,"040051121000195","019011112586793",26.93,15,0.302,305.18,448.49,54.2,49.5,0.113,95446.100000001,95455.600000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315020,201548.00
10/14/2014 15:30,2,2.123,ACTIVE,214.19,357.68,60.033,1413315005,"274151322000083","019011112586793",29.94,18.30,0,329.43,369.40,64.4,60.2,0.460,280331.6,280331.6,637,0,0,0,L,1151911521,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315020,201549.00
10/14/2014 15:30,2,2.238,ACTIVE,214.41,360.38,60.012,1413315005,"274151322000076","019011112586793",30.67,18.00,0,329.73,371.81,69.5,65.2,0.491,293967.9,293967.9,635,0,0,0,L,1151911521,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315021,201550.00
10/14/2014 15:30,2,1.424,ACTIVE,214.19,442.74,60.012,1413315005,"274151322000094","019011112586793",40.61,19.50,0,332.43,462.28,58.9,54.9,0.411,213253.2,213253.2,655,0,0,0,L,1151911521,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315022,201551.00
10/14/2014 15:30,2,2.129,ACTIVE,213.96,348.96,60.012,1413315005,"274151322000052","019011112586793",30.12,18.30,0,329.13,369.40,65.0,60.8,0.446,281735.4,281735.4,635,0,0,0,L,1151911521,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315023,201552.00
10/14/2014 15:30,2,2.133,ACTIVE,214.19,351.07,60.006,1413315005,"274151322000085","019011112586793",29.96,18.30,0,330.63,369.40,64.7,60.5,0.451,281024.0,281024.0,635,0,0,0,L,1151911521,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315024,201553.00
10/14/2014 15:30,2,2.098,ACTIVE,213.96,348.96,60.038,1413315005,"274151322000087","019011112586793",29.52,27.30,0,329.73,368.50,62.7,58.6,0.433,266901.9,266901.9,636,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315025,201554.00
10/14/2014 15:30,2,2.082,ACTIVE,213.74,357.38,60.006,1413315005,"274151322000088","019011112586793",29.90,17.80,0,330.03,368.50,63.0,58.9,0.415,273000.9,273000.9,637,0,0,0,L,1151911521,1,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315026,201555.00
10/14/2014 15:30,2,2.230,ACTIVE,214.19,355.28,60.012,1413315005,"274151322000095","019011112586793",30.51,18.00,0,329.43,370.90,68.8,64.5,0.477,291385.4,291385.4,637,0,0,0,L,1151911521,1,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315027,201556.00
10/14/2014 15:30,2,1.469,ACTIVE,214.64,428.61,60.012,1413315005,"274151322000068","019011112586793",39.34,20.30,0,333.63,466.19,58.8,54.8,0.402,211684.5,211684.5,648,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315028,201557.00
10/14/2014 15:30,2,2.107,ACTIVE,213.96,345.66,60.012,1413315005,"274151322000054","019011112586793",30.24,18.30,0,328.82,369.70,64.5,60.3,0.446,278358.4,278358.4,637,0,0,0,L,1151911521,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315029,201558.00
10/14/2014 15:45,1,2.659,ACTIVE,214.6,342.31,60.03,1413315904,"040051121000097","019011112586793",27.69,16,0.324,300.87,450.94,73.3,69.0,0.347,96715.1,96735.2,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315906,201559.00
10/14/2014 15:45,1,2.831,ACTIVE,214.3,309.05,60.03,1413315904,"040051121000095","019011112586793",19.48,15,0.322,298.80,447.67,54.9,53.8,0.335,86264.2,86281.7,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315907,201560.00
10/14/2014 15:45,1,1.730,ACTIVE,214.8,397.17,60.00,1413315904,"033051125000132","019011112586793",36.38,16,0.346,300.85,450.03,62.6,70.9,0.157,84162.1,84178.7,255,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315908,201561.00
10/14/2014 15:45,1,1.802,ACTIVE,214.7,327.87,60.03,1413315904,"033051125000135","019011112586793",30.08,17,0.300,303.39,451.79,53.9,48.2,0.383,81566.999999964,81583.099999964,233,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315910,201562.00
10/14/2014 15:45,1,2.683,ACTIVE,214.3,325.46,60.03,1413315904,"040051121000116","019011112586793",27.36,15,0.320,301.17,451.51,73.0,68.4,0.348,95199.900000011,95219.100000011,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315911,201563.00
10/14/2014 15:45,1,2.853,ACTIVE,215.0,338.01,60.00,1413315904,"040051121000068","019011112586793",19.23,17,0.297,301.32,450.83,54.6,37.2,0.368,87560.2,87578.3,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315913,201564.00
10/14/2014 15:45,1,1.954,ACTIVE,214.8,338.40,60.00,1413315904,"033051125000118","019011112586793",41.05,17,0.357,302.48,449.72,79.8,76.4,0.378,108480.80000006,108501.70000004,196,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315914,201565.00
10/14/2014 15:45,1,1.973,ACTIVE,215.2,330.72,60.03,1413315904,"033051125000150","019011112586793",40.76,16,0.357,301.23,451.73,80.0,76.5,0.382,107551.19999996,107572.29999998,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315915,201566.00
10/14/2014 15:45,1,2.626,ACTIVE,214.8,344.72,60.00,1413315904,"040051121000185","019011112586793",26.98,15,0.308,301.25,448.33,70.5,65.9,0.334,97167.899999988,97187.100000036,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315916,201567.00
10/14/2014 15:45,1,2.640,ACTIVE,214.8,332.05,60.00,1413315904,"040051121000195","019011112586793",26.89,16,0.313,301.07,451.35,70.6,66.9,0.336,95455.600000001,95475.300000001,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315918,201568.00
10/14/2014 15:45,2,2.805,ACTIVE,214.41,348.96,60.006,1413315904,"274151322000083","019011112586793",29.86,23.80,0,329.13,377.22,84.8,79.9,0.336,280354.9,280354.9,638,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315919,201569.00
10/14/2014 15:45,2,2.945,ACTIVE,214.64,342.05,60.006,1413315904,"274151322000076","019011112586793",30.49,23.30,0,333.03,377.52,90.9,85.8,0.354,293993.0,293993.0,636,0,0,0,L,1151911521,1,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315919,201570.00
10/14/2014 15:45,2,1.883,ACTIVE,213.96,431.92,60.017,1413315904,"274151322000094","019011112586793",39.92,23.50,0,408.48,476.41,75.6,71.0,0.526,213274.1,213274.1,656,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315920,201571.00
10/14/2014 15:45,2,2.805,ACTIVE,213.74,347.76,60.012,1413315904,"274151322000052","019011112586793",29.80,22.80,0,330.03,377.22,84.7,79.8,0.327,281758.7,281758.7,636,0,0,0,L,1151911521,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315922,201572.00
10/14/2014 15:45,2,2.812,ACTIVE,214.19,340.85,60.012,1413315904,"274151322000085","019011112586793",29.76,22.30,0,332.73,377.82,84.7,79.8,0.327,281047.3,281047.3,636,0,0,0,L,1151911521,1,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315923,201573.00
10/14/2014 15:45,2,2.771,ACTIVE,213.96,340.55,60.012,1413315904,"274151322000087","019011112586793",29.10,31.50,0,327.62,377.22,81.6,76.9,0.309,266924.5,266924.5,637,0,0,0,L,1151911521,1,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315924,201574.00
10/14/2014 15:45,2,2.715,ACTIVE,213.74,339.95,60.006,1413315904,"274151322000088","019011112586793",30.08,21.80,0,327.62,377.22,82.6,77.8,0.305,273023.7,273023.7,638,0,0,0,L,1151911521,1,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315925,201575.00
10/14/2014 15:45,2,2.971,ACTIVE,213.96,341.15,60.006,1413315904,"274151322000095","019011112586793",30.18,23.30,0,330.33,376.92,90.7,85.6,0.345,291410.4,291410.4,638,0,0,0,L,1151911521,1,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315926,201576.00
10/14/2014 15:45,2,1.840,ACTIVE,214.87,440.64,60.001,1413315904,"274151322000068","019011112586793",40.87,24.30,0,410.88,480.91,76.0,71.5,0.526,211705.6,211705.6,649,0,0,0,L,1151911521,1,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315927,201577.00
10/14/2014 15:45,2,2.775,ACTIVE,213.96,340.55,60.001,1413315904,"274151322000054","019011112586793",30.04,23.30,0,330.03,378.12,84.4,79.6,0.318,278381.7,278381.7,638,0,0,0,L,1151911521,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413315928,201578.00
10/14/2014 16:00,1,1.909,ACTIVE,214.8,424.02,60.03,1413316804,"040051121000097","019011112586793",27.56,16,0.334,300.39,451.00,52.3,55.0,0.111,96735.2,96748.6,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413316807,201579.00
10/14/2014 16:00,1,1.934,ACTIVE,214.2,375.07,60.03,1413316804,"040051121000095","019011112586793",24.58,15,0.301,297.92,446.98,47.3,37.2,0.304,86281.7,86293,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413316808,201580.00
10/14/2014 16:00,1,1.247,ACTIVE,214.6,386.11,60.03,1413316804,"033051125000132","019011112586793",36.36,17,0.264,301.10,451.06,45.1,45.5,0.230,84178.7,84189.8,257,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413316809,201581.00
10/14/2014 16:00,1,1.226,ACTIVE,214.2,419.26,60.03,1413316804,"033051125000135","019011112586793",36.43,17,0.267,303.90,448.99,44.4,35.1,0.128,81583.099999964,81593.799999964,235,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413316811,201582.00
10/14/2014 16:00,1,1.955,ACTIVE,214.4,387.33,60.03,1413316804,"040051121000116","019011112586793",27.29,15,0.303,300.85,449.88,53.1,55.9,0.123,95219.100000011,95232.200000011,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413316812,201583.00
10/14/2014 16:00,1,1.943,ACTIVE,214.3,397.78,60.03,1413316804,"040051121000068","019011112586793",24.74,17,0.294,302.13,449.82,47.8,37.1,0.257,87578.3,87589.7,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413316813,201584.00
10/14/2014 16:00,1,1.511,ACTIVE,214.8,316.28,60.03,1413316804,"033051125000118","019011112586793",35.44,17,0.321,302.83,451.01,53.2,51.9,0.336,108501.70000004,108515.10000008,198,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413316815,201585.00
10/14/2014 16:00,1,1.522,ACTIVE,214.5,329.17,60.03,1413316804,"033051125000150","019011112586793",35.36,16,0.322,301.82,452.14,53.5,65.3,0.310,107572.29999998,107585.59999999,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413316816,201586.00
10/14/2014 16:00,1,1.941,ACTIVE,214.9,347.67,60.07,1413316804,"040051121000185","019011112586793",26.35,16,0.309,301.60,448.18,50.9,50.5,0.403,97187.100000036,97199.399999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413316817,201587.00
10/14/2014 16:00,1,1.975,ACTIVE,214.6,322.21,60.03,1413316804,"040051121000195","019011112586793",26.49,16,0.344,301.95,451.43,52.0,55.7,0.334,95475.300000001,95488.200000001,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413316819,201588.00
10/14/2014 16:00,2,2.016,ACTIVE,213.96,347.46,60.022,1413316804,"274151322000083","019011112586793",29.90,21.80,0,327.02,376.31,61.0,56.9,0.424,280370.6,280370.6,639,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413316820,201589.00
10/14/2014 16:00,2,2.098,ACTIVE,214.41,349.26,60.006,1413316804,"274151322000076","019011112586793",30.81,21.30,0,328.82,377.22,65.5,61.3,0.464,294009.9,294009.9,637,0,0,0,L,1151911521,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413316821,201590.00
10/14/2014 16:00,2,1.352,ACTIVE,213.74,427.71,60.022,1413316804,"274151322000094","019011112586793",40.08,22.00,0,332.43,475.20,55.3,51.5,0.380,213288.2,213288.2,657,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413316822,201591.00
10/14/2014 16:00,2,2.029,ACTIVE,213.96,342.35,60.022,1413316804,"274151322000052","019011112586793",29.68,21.30,0,326.42,376.62,61.0,56.9,0.407,281774.4,281774.4,637,0,0,0,L,1151911521,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413316822,201592.00
10/14/2014 16:00,2,2.020,ACTIVE,213.74,344.45,60.022,1413316804,"274151322000085","019011112586793",29.82,21.30,0,328.52,377.22,61.1,57.1,0.420,281063.0,281063.0,637,0,0,0,L,1151911521,1,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413316824,201593.00
10/14/2014 16:00,2,1.996,ACTIVE,214.19,343.85,60.022,1413316804,"274151322000087","019011112586793",29.24,31.00,0,327.02,376.31,59.0,55.1,0.407,266939.6,266939.6,638,0,0,0,L,1151911521,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413316824,201594.00
10/14/2014 16:00,2,1.965,ACTIVE,213.74,353.47,60.022,1413316804,"274151322000088","019011112586793",29.78,20.70,0,327.32,376.01,59.3,55.3,0.398,273039.0,273039.0,639,0,0,0,L,1151911521,1,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413316825,201595.00
10/14/2014 16:00,2,2.139,ACTIVE,214.19,344.76,60.028,1413316804,"274151322000095","019011112586793",30.06,21.50,0,326.72,376.62,65.1,60.9,0.446,291427.2,291427.2,639,0,0,0,L,1151911521,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413316826,201596.00
10/14/2014 16:00,2,1.357,ACTIVE,214.64,429.82,60.017,1413316804,"274151322000068","019011112586793",40.26,22.50,0,408.78,479.71,55.2,51.4,0.376,211719.8,211719.8,650,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413316827,201597.00
10/14/2014 16:00,2,2.018,ACTIVE,213.74,345.06,60.028,1413316804,"274151322000054","019011112586793",29.78,21.50,0,326.12,377.52,60.8,56.8,0.407,278397.4,278397.4,639,0,0,0,L,1151911521,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413316828,201598.00
10/14/2014 16:15,1,1.410,ACTIVE,214.7,348.53,60.00,1413317704,"040051121000097","019011112586793",27.41,16,0.246,303.81,448.83,38.4,39.4,0.245,96748.6,96758.7,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413317706,201599.00
10/14/2014 16:15,1,1.457,ACTIVE,214.1,331.16,60.03,1413317704,"040051121000095","019011112586793",24.20,15,0.208,314.39,439.06,35.1,34.0,0.247,86293,86301.7,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413317707,201600.00
10/14/2014 16:15,1,0.920,ACTIVE,214.2,326.42,60.03,1413317704,"033051125000132","019011112586793",36.15,16,0.205,317.78,441.38,33.1,25.6,0.254,84189.8,84198.4,259,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413317709,201601.00
10/14/2014 16:15,1,0.903,ACTIVE,213.8,375.90,60.00,1413317704,"033051125000135","019011112586793",35.96,16,0.194,319.39,443.70,32.3,33.3,0.086,81593.799999964,81602.399999964,237,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413317710,201602.00
10/14/2014 16:15,1,1.432,ACTIVE,213.6,341.27,60.03,1413317704,"040051121000116","019011112586793",27.01,15,0.239,303.66,447.87,38.5,38.1,0.262,95232.200000011,95242.200000011,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413317711,201603.00
10/14/2014 16:15,1,1.422,ACTIVE,213.7,386.29,60.03,1413317704,"040051121000068","019011112586793",24.34,16,0.197,316.98,441.67,34.4,26.2,0.070,87589.7,87598.6,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413317712,201604.00
10/14/2014 16:15,1,1.044,ACTIVE,214.2,354.40,60.03,1413317704,"033051125000118","019011112586793",40.58,16,0.278,303.49,448.66,42.1,44.4,0.291,108515.10000008,108526.20000004,200,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413317714,201605.00
10/14/2014 16:15,1,1.057,ACTIVE,214.1,377.48,60.00,1413317704,"033051125000150","019011112586793",40.56,16,0.276,303.84,450.48,42.6,44.7,0.280,107585.59999999,107596.9,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413317715,201606.00
10/14/2014 16:15,1,1.395,ACTIVE,214.2,362.83,60.03,1413317704,"040051121000185","019011112586793",25.76,15,0.202,306.25,445.45,35.7,29.3,0.139,97199.399999988,97208.500000012,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413317716,201607.00
10/14/2014 16:15,1,1.382,ACTIVE,214.2,345.03,60.03,1413317704,"040051121000195","019011112586793",26.34,15,0.234,306.86,448.02,36.2,36.6,0.239,95488.200000001,95497.900000001,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413317718,201608.00
10/14/2014 16:15,2,1.500,ACTIVE,213.06,350.77,59.996,1413317704,"274151322000083","019011112586793",29.64,20.00,0,328.22,369.40,45.0,41.5,0.314,280382.8,280382.8,640,0,0,0,L,1151911521,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413317718,201609.00
10/14/2014 16:15,2,1.572,ACTIVE,213.96,345.96,60.006,1413317704,"274151322000076","019011112586793",30.45,19.50,0,332.13,372.41,48.6,45.0,0.331,294023.0,294023.0,638,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413317720,201610.00
10/14/2014 16:15,2,1.002,ACTIVE,213.06,430.12,59.996,1413317704,"274151322000094","019011112586793",39.96,21.00,0,404.57,451.76,40.5,37.1,0.278,213299.1,213299.1,658,0,0,0,L,1151911521,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413317721,201611.00
10/14/2014 16:15,2,1.502,ACTIVE,213.06,344.15,60.001,1413317704,"274151322000052","019011112586793",29.94,19.50,0,327.32,369.40,45.5,42.0,0.314,281786.7,281786.7,638,0,0,0,L,1151911521,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413317722,201612.00
10/14/2014 16:15,2,1.500,ACTIVE,213.51,348.36,59.996,1413317704,"274151322000085","019011112586793",29.64,19.80,0,328.82,370.00,45.0,41.5,0.305,281075.2,281075.2,638,0,0,0,L,1151911521,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413317723,201613.00
10/14/2014 16:15,2,1.473,ACTIVE,213.51,348.96,60.006,1413317704,"274151322000087","019011112586793",29.32,30.00,0,329.43,369.40,43.8,40.3,0.292,266951.4,266951.4,639,0,0,0,L,1151911521,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413317724,201614.00
10/14/2014 16:15,2,1.461,ACTIVE,213.06,349.86,60.033,1413317704,"274151322000088","019011112586793",29.56,19.30,0,327.92,368.80,43.7,40.3,0.287,273050.8,273050.8,640,0,0,0,L,1151911521,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413317725,201615.00
10/14/2014 16:15,2,1.568,ACTIVE,213.29,351.97,59.996,1413317704,"274151322000095","019011112586793",30.22,19.50,0,327.92,372.41,48.0,44.4,0.323,291440.2,291440.2,640,0,0,0,L,1151911521,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413317726,201616.00
10/14/2014 16:15,2,0.980,ACTIVE,214.19,439.43,60.001,1413317704,"274151322000068","019011112586793",40.81,21.50,0,333.33,461.08,40.9,37.6,0.278,211730.8,211730.8,651,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413317727,201617.00
10/14/2014 16:15,2,1.500,ACTIVE,213.06,342.05,60.006,1413317704,"274151322000054","019011112586793",29.60,19.80,0,327.92,370.60,45.0,41.5,0.305,278409.5,278409.5,640,0,0,0,L,1151911521,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413317728,201618.00
10/14/2014 16:30,1,1.345,ACTIVE,214.4,374.47,60.00,1413318606,"040051121000097","019011112586793",27.42,15,0.214,317.30,443.63,36.7,37.2,0.118,96758.7,96767.3,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413318609,201619.00
10/14/2014 16:30,1,1.393,ACTIVE,213.9,353.21,60.03,1413318606,"040051121000095","019011112586793",24.21,15,0.241,314.42,440.38,33.5,30.8,0.167,86301.7,86309.3,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413318610,201620.00
10/14/2014 16:30,1,0.875,ACTIVE,214.6,371.19,60.03,1413318606,"033051125000132","019011112586793",36.27,15,0.186,317.86,443.54,31.5,24.7,0.093,84198.4,84205.9,261,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413318611,201621.00
10/14/2014 16:30,1,0.858,ACTIVE,214.3,399.08,60.03,1413318606,"033051125000135","019011112586793",36.14,15,0.174,318.75,444.55,30.8,20.3,0.237,81602.399999964,81609.799999964,239,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413318613,201622.00
10/14/2014 16:30,1,1.362,ACTIVE,213.9,385.41,60.00,1413318606,"040051121000116","019011112586793",27.10,15,0.224,312.01,442.51,36.7,27.7,0.083,95242.200000011,95250.700000011,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413318614,201623.00
10/14/2014 16:30,1,1.355,ACTIVE,214.1,371.36,60.03,1413318606,"040051121000068","019011112586793",24.42,15,0.207,315.40,442.09,32.9,33.0,0.089,87598.6,87606.3,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413318615,201624.00
10/14/2014 16:30,1,0.996,ACTIVE,213.5,331.01,60.00,1413318606,"033051125000118","019011112586793",40.55,16,0.268,319.60,441.56,40.2,41.0,0.318,108526.20000004,108536.00000005,202,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413318616,201625.00
10/14/2014 16:30,1,1.014,ACTIVE,214.3,376.20,60.00,1413318606,"033051125000150","019011112586793",40.37,15,0.251,319.62,443.97,40.7,32.6,0.199,107596.9,107606.79999998,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413318618,201626.00
10/14/2014 16:30,1,1.359,ACTIVE,214.1,363.43,60.03,1413318606,"040051121000185","019011112586793",24.61,15,0.187,316.36,439.13,33.2,25.1,0.139,97208.500000012,97216.399999988,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413318619,201627.00
10/14/2014 16:30,1,1.317,ACTIVE,213.8,332.75,60.03,1413318606,"040051121000195","019011112586793",26.29,15,0.217,316.31,444.03,34.4,35.4,0.266,95497.900000001,95506.200000001,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413318620,201628.00
10/14/2014 16:30,2,1.420,ACTIVE,213.51,349.56,60.006,1413318606,"274151322000083","019011112586793",29.92,19.00,0,328.22,363.09,43.1,39.6,0.301,280393.3,280393.3,641,0,0,0,L,1151911521,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413318621,201629.00
10/14/2014 16:30,2,1.506,ACTIVE,214.19,351.07,60.006,1413318606,"274151322000076","019011112586793",30.49,18.70,0,329.43,363.39,46.4,42.9,0.323,294034.5,294034.5,639,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413318622,201630.00
10/14/2014 16:30,2,0.971,ACTIVE,213.51,423.20,60.012,1413318606,"274151322000094","019011112586793",39.20,20.30,0,330.93,459.27,38.6,35.4,0.261,213308.5,213308.5,659,0,0,0,L,1151911521,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413318623,201631.00
10/14/2014 16:30,2,1.438,ACTIVE,213.06,345.66,60.006,1413318606,"274151322000052","019011112586793",29.94,19.00,0,326.72,363.09,43.6,40.2,0.287,281797.3,281797.3,639,0,0,0,L,1151911521,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413318624,201632.00
10/14/2014 16:30,2,1.428,ACTIVE,213.74,349.56,60.006,1413318606,"274151322000085","019011112586793",29.78,19.30,0,329.13,364.59,43.0,39.6,0.287,281085.7,281085.7,639,0,0,0,L,1151911521,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413318625,201633.00
10/14/2014 16:30,2,1.408,ACTIVE,213.29,349.26,60.001,1413318606,"274151322000087","019011112586793",29.34,29.50,0,328.52,361.29,41.9,38.5,0.278,266961.7,266961.7,640,0,0,0,L,1151911521,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413318626,201634.00
10/14/2014 16:30,2,1.400,ACTIVE,213.06,348.96,60.001,1413318606,"274151322000088","019011112586793",29.38,18.70,0,328.22,363.69,41.7,38.3,0.270,273061.0,273061.0,641,0,0,0,L,1151911521,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413318627,201635.00
10/14/2014 16:30,2,1.506,ACTIVE,213.06,345.06,60.001,1413318606,"274151322000095","019011112586793",30.12,18.70,0,328.22,363.09,45.9,42.4,0.309,291451.5,291451.5,641,0,0,0,L,1151911521,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413318628,201636.00
10/14/2014 16:30,2,0.969,ACTIVE,214.19,434.33,60.006,1413318606,"274151322000068","019011112586793",40.26,21.00,0,331.23,465.28,39.1,35.8,0.261,211740.4,211740.4,652,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413318629,201637.00
10/14/2014 16:30,2,1.428,ACTIVE,213.06,347.16,60.006,1413318606,"274151322000054","019011112586793",29.70,19.30,0,327.62,361.89,42.9,39.5,0.287,278420.1,278420.1,641,0,0,0,L,1151911521,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413318630,201638.00
10/14/2014 16:45,1,1.103,ACTIVE,213.7,415.45,60.00,1413319504,"040051121000097","019011112586793",26.38,15,0.223,317.17,443.33,28.9,15.2,0.028,96767.3,96774.3,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413319506,201639.00
10/14/2014 16:45,1,1.137,ACTIVE,213.4,349.67,60.03,1413319504,"040051121000095","019011112586793",23.85,14,0.209,313.07,440.45,27.0,29.2,0.137,86309.3,86315.2,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413319507,201640.00
10/14/2014 16:45,1,0.703,ACTIVE,213.5,344.82,60.03,1413319504,"033051125000132","019011112586793",35.98,15,0.197,318.62,443.91,25.2,29.7,0.190,84205.9,84211.6,263,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413319509,201641.00
10/14/2014 16:45,1,0.687,ACTIVE,213.5,370.06,60.03,1413319504,"033051125000135","019011112586793",35.87,15,0.220,318.28,444.26,24.5,28.5,0.075,81609.799999964,81615.499999964,241,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413319511,201642.00
10/14/2014 16:45,1,1.113,ACTIVE,213.3,348.79,60.03,1413319504,"040051121000116","019011112586793",26.48,14,0.205,313.07,441.95,29.3,32.4,0.216,95250.700000011,95257.500000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413319512,201643.00
10/14/2014 16:45,1,1.080,ACTIVE,213.5,354.41,60.03,1413319504,"040051121000068","019011112586793",24.33,15,0.195,316.29,442.91,26.1,29.1,0.139,87606.3,87612.3,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413319514,201644.00
10/14/2014 16:45,1,0.802,ACTIVE,212.9,324.22,60.03,1413319504,"033051125000118","019011112586793",40.22,15,0.194,319.08,444.36,32.1,25.4,0.251,108536.00000005,108543.70000004,204,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413319515,201645.00
10/14/2014 16:45,1,0.817,ACTIVE,212.9,335.99,60.00,1413319504,"033051125000150","019011112586793",40.09,15,0.207,316.98,443.93,32.6,32.5,0.229,107606.79999998,107614.59999999,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413319516,201646.00
10/14/2014 16:45,1,1.145,ACTIVE,213.3,406.76,60.03,1413319504,"040051121000185","019011112586793",20.48,15,0.131,315.60,440.91,23.3,13.2,0.020,97216.399999988,97221.300000024,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413319518,201647.00
10/14/2014 16:45,1,1.058,ACTIVE,212.9,381.56,60.03,1413319504,"040051121000195","019011112586793",25.68,15,0.195,315.83,443.75,27.0,23.7,0.072,95506.200000001,95512.600000001,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413319519,201648.00
10/14/2014 16:45,2,1.148,ACTIVE,212.61,343.55,60.017,1413319504,"274151322000083","019011112586793",29.50,18.30,0,328.52,357.98,34.4,31.2,0.239,280401.7,280401.7,642,0,0,0,L,1151911521,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413319520,201649.00
10/14/2014 16:45,2,1.209,ACTIVE,213.29,341.45,60.033,1413319504,"274151322000076","019011112586793",30.26,18.00,0,330.63,359.78,37.1,33.9,0.252,294043.6,294043.6,640,0,0,0,L,1151911521,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413319521,201650.00
10/14/2014 16:45,2,0.777,ACTIVE,212.61,419.00,60.017,1413319504,"274151322000094","019011112586793",39.20,19.50,0,330.03,453.86,31.0,28.0,0.212,213316.0,213316.0,660,0,0,0,L,1151911521,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413319522,201651.00
10/14/2014 16:45,2,1.152,ACTIVE,212.38,345.36,59.996,1413319504,"274151322000052","019011112586793",29.88,18.00,0,328.52,357.98,34.9,31.8,0.230,281805.9,281805.9,640,0,0,0,L,1151911521,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413319523,201652.00
10/14/2014 16:45,2,1.143,ACTIVE,212.83,345.36,60.012,1413319504,"274151322000085","019011112586793",29.70,18.30,0,329.13,358.28,34.4,31.2,0.225,281094.1,281094.1,640,0,0,0,L,1151911521,1,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413319524,201653.00
10/14/2014 16:45,2,1.133,ACTIVE,212.61,345.36,60.017,1413319504,"274151322000087","019011112586793",29.22,28.80,0,329.43,357.38,33.5,30.5,0.225,266969.8,266969.8,641,0,0,0,L,1151911521,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413319525,201654.00
10/14/2014 16:45,2,1.129,ACTIVE,212.16,342.35,60.012,1413319504,"274151322000088","019011112586793",28.96,18.00,0,328.82,357.68,33.2,30.1,0.212,273069.1,273069.1,642,0,0,0,L,1151911521,1,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413319526,201655.00
10/14/2014 16:45,2,1.199,ACTIVE,212.16,338.74,60.017,1413319504,"274151322000095","019011112586793",30.18,17.80,0,329.43,359.18,36.6,33.4,0.243,291460.7,291460.7,642,0,0,0,L,1151911521,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413319527,201656.00
10/14/2014 16:45,2,0.799,ACTIVE,213.29,419.00,60.012,1413319504,"274151322000068","019011112586793",38.98,20.30,0,330.93,460.17,31.3,28.3,0.203,211748.0,211748.0,653,0,0,0,L,1151911521,1,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413319528,201657.00
10/14/2014 16:45,2,1.143,ACTIVE,212.16,344.45,60.017,1413319504,"274151322000054","019011112586793",29.66,18.30,0,328.82,358.28,34.3,31.2,0.239,278428.4,278428.4,642,0,0,0,L,1151911521,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413319529,201658.00
10/14/2014 17:00,1,1.063,ACTIVE,213.3,414.66,60.07,1413320404,"040051121000097","019011112586793",26.46,15,0.173,317.38,443.21,28.0,15.9,0.023,96774.3,96781,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413320406,201659.00
10/14/2014 17:00,1,1.101,ACTIVE,212.9,349.57,60.03,1413320404,"040051121000095","019011112586793",23.79,14,0.205,313.42,440.42,26.0,27.5,0.121,86315.2,86321,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413320407,201660.00
10/14/2014 17:00,1,0.674,ACTIVE,213.7,388.42,60.07,1413320404,"033051125000132","019011112586793",36.14,15,0.208,317.55,443.70,24.2,22.7,0.036,84211.6,84217.5,265,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413320409,201661.00
10/14/2014 17:00,1,0.658,ACTIVE,213.4,384.30,60.07,1413320404,"033051125000135","019011112586793",36.06,15,0.204,319.08,444.47,23.6,27.5,0.039,81615.499999964,81621.299999964,243,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413320410,201662.00
10/14/2014 17:00,1,1.074,ACTIVE,213.6,334.05,60.03,1413320404,"040051121000116","019011112586793",26.45,14,0.167,313.31,442.11,28.2,13.7,0.277,95257.500000011,95264.200000011,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413320411,201663.00
10/14/2014 17:00,1,1.037,ACTIVE,214.0,367.09,60.03,1413320404,"040051121000068","019011112586793",24.33,15,0.193,316.68,442.89,25.1,13.3,0.218,87612.3,87618.3,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413320412,201664.00
10/14/2014 17:00,1,0.769,ACTIVE,213.5,434.59,60.03,1413320404,"033051125000118","019011112586793",40.36,15,0.226,317.37,444.36,30.9,32.7,0.013,108543.70000004,108551.60000008,206,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413320414,201665.00
10/14/2014 17:00,1,0.783,ACTIVE,213.6,400.05,60.07,1413320404,"033051125000150","019011112586793",40.34,15,0.140,316.07,444.51,31.4,20.8,0.217,107614.59999999,107622.4,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413320415,201666.00
10/14/2014 17:00,1,1.095,ACTIVE,213.7,384.36,60.03,1413320404,"040051121000185","019011112586793",21.52,15,0.184,316.37,440.01,23.4,11.5,0.026,97221.300000024,97226.300000024,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413320416,201667.00
10/14/2014 17:00,1,1.011,ACTIVE,214.1,347.69,60.03,1413320404,"040051121000195","019011112586793",25.81,15,0.225,317.11,443.60,25.9,32.0,0.193,95512.600000001,95519.000000001,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413320417,201668.00
10/14/2014 17:00,2,1.094,ACTIVE,212.61,339.34,60.012,1413320404,"274151322000083","019011112586793",29.90,17.80,0,329.13,358.88,33.1,30.1,0.230,280410.2,280410.2,643,0,0,0,L,1151911521,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413320418,201669.00
10/14/2014 17:00,2,1.172,ACTIVE,213.06,342.95,60.028,1413320404,"274151322000076","019011112586793",30.18,17.50,0,330.33,360.69,35.8,32.6,0.252,294052.7,294052.7,641,0,0,0,L,1151911521,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413320419,201670.00
10/14/2014 17:00,2,0.752,ACTIVE,212.61,419.30,60.028,1413320404,"274151322000094","019011112586793",38.98,19.30,0,327.92,447.55,29.7,26.7,0.199,213323.5,213323.5,661,0,0,0,L,1151911521,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413320420,201671.00
