ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/14/2014 17:00,2,1.123,ACTIVE,212.61,345.66,60.038,1413320404,"274151322000052","019011112586793",29.62,17.80,0,327.92,358.88,33.7,30.6,0.217,281814.5,281814.5,641,0,0,0,L,1151911521,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413320421,201672.00
10/14/2014 17:00,2,1.119,ACTIVE,212.83,342.65,60.065,1413320404,"274151322000085","019011112586793",29.30,18.00,0,329.73,358.88,33.2,30.1,0.221,281102.6,281102.6,641,0,0,0,L,1151911521,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413320422,201673.00
10/14/2014 17:00,2,1.100,ACTIVE,213.06,344.15,60.033,1413320404,"274151322000087","019011112586793",29.10,28.00,0,328.52,358.58,32.4,29.3,0.212,266978.1,266978.1,642,0,0,0,L,1151911521,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413320424,201674.00
10/14/2014 17:00,2,1.070,ACTIVE,212.16,340.85,60.028,1413320404,"274151322000088","019011112586793",29.44,17.50,0,328.52,358.28,31.9,28.9,0.203,273077.3,273077.3,643,0,0,0,L,1151911521,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413320425,201675.00
10/14/2014 17:00,2,1.166,ACTIVE,212.61,339.95,60.028,1413320404,"274151322000095","019011112586793",29.90,17.50,0,328.22,360.08,35.3,32.1,0.239,291469.6,291469.6,643,0,0,0,L,1151911521,1,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413320426,201676.00
10/14/2014 17:00,2,0.770,ACTIVE,213.29,423.81,60.022,1413320404,"274151322000068","019011112586793",39.44,20.00,0,329.13,454.16,30.7,27.7,0.199,211755.7,211755.7,654,0,0,0,L,1151911521,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413320427,201677.00
10/14/2014 17:00,2,1.104,ACTIVE,212.38,339.95,60.028,1413320404,"274151322000054","019011112586793",29.58,18.00,0,328.52,359.18,33.1,30.0,0.208,278436.9,278436.9,643,0,0,0,L,1151911521,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413320428,201678.00
10/14/2014 17:15,1,1.117,ACTIVE,214.3,396.61,60.00,1413321304,"040051121000097","019011112586793",26.38,15,0.183,318.54,442.91,29.3,27.1,0.058,96781,96787.2,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413321306,201679.00
10/14/2014 17:15,1,0.727,ACTIVE,214.3,349.29,60.03,1413321304,"033051125000132","019011112586793",34.90,15,0.156,318.04,439.73,25.2,11.9,0.243,84217.5,84222.7,267,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413321311,201680.00
10/14/2014 17:15,1,0.693,ACTIVE,213.9,409.61,60.03,1413321304,"033051125000135","019011112586793",35.99,15,0.158,319.17,441.79,24.8,19.3,0.073,81621.299999964,81626.499999964,245,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413321312,201681.00
10/14/2014 17:15,1,1.123,ACTIVE,213.9,407.81,60.03,1413321304,"040051121000116","019011112586793",26.63,14,0.201,314.34,442.06,29.7,15.5,0.035,95264.200000011,95270.200000011,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413321313,201682.00
10/14/2014 17:15,1,1.119,ACTIVE,214.0,348.33,60.00,1413321304,"040051121000068","019011112586793",23.69,15,0.185,316.38,440.97,26.4,31.8,0.173,87618.3,87623.4,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413321315,201683.00
10/14/2014 17:15,1,0.814,ACTIVE,213.8,372.53,60.00,1413321304,"033051125000118","019011112586793",40.14,15,0.198,318.28,444.59,32.5,33.8,0.100,108551.60000008,108558.50000006,208,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413321316,201684.00
10/14/2014 17:15,1,0.829,ACTIVE,213.2,333.64,60.03,1413321304,"033051125000150","019011112586793",40.08,15,0.209,317.10,444.85,33.0,31.7,0.247,107622.4,107629.49999996,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413321317,201685.00
10/14/2014 17:15,1,1.166,ACTIVE,214.0,408.12,60.03,1413321304,"040051121000185","019011112586793",20.49,14,0.132,315.88,440.04,23.7,16.5,0.016,97226.300000024,97231.100000036,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413321319,201686.00
10/14/2014 17:15,1,1.069,ACTIVE,213.4,378.52,60.00,1413321304,"040051121000195","019011112586793",25.84,15,0.165,318.80,443.34,27.5,22.5,0.242,95519.000000001,95524.600000001,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413321320,201687.00
10/14/2014 17:15,2,1.152,ACTIVE,213.06,346.56,59.996,1413321304,"274151322000083","019011112586793",29.72,17.50,0,329.73,356.18,34.7,31.6,0.239,280417.9,280417.9,644,0,0,0,L,1151911521,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413321321,201688.00
10/14/2014 17:15,2,1.215,ACTIVE,213.51,344.45,60.001,1413321304,"274151322000076","019011112586793",30.40,17.50,0,331.83,357.68,37.4,34.2,0.252,294061.0,294061.0,642,0,0,0,L,1151911521,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413321322,201689.00
10/14/2014 17:15,2,0.768,ACTIVE,212.83,424.41,60.001,1413321304,"274151322000094","019011112586793",39.80,19.00,0,330.33,453.56,30.9,27.9,0.208,213330.2,213330.2,662,0,0,0,L,1151911521,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413321323,201690.00
10/14/2014 17:15,2,1.160,ACTIVE,212.83,339.34,59.996,1413321304,"274151322000052","019011112586793",29.84,17.50,0,328.52,356.18,35.1,32.0,0.234,281822.2,281822.2,642,0,0,0,L,1151911521,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413321324,201691.00
10/14/2014 17:15,2,1.170,ACTIVE,213.29,341.75,60.001,1413321304,"274151322000085","019011112586793",29.22,17.50,0,330.63,356.18,34.6,31.4,0.234,281110.3,281110.3,642,0,0,0,L,1151911521,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413321325,201692.00
10/14/2014 17:15,2,1.150,ACTIVE,213.29,341.15,60.001,1413321304,"274151322000087","019011112586793",29.12,27.30,0,329.73,355.88,34.0,30.8,0.230,266985.6,266985.6,643,0,0,0,L,1151911521,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413321326,201693.00
10/14/2014 17:15,2,1.115,ACTIVE,212.61,345.36,59.969,1413321304,"274151322000088","019011112586793",29.54,17.30,0,330.03,354.97,33.3,30.2,0.221,273084.6,273084.6,644,0,0,0,L,1151911521,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413321327,201694.00
10/14/2014 17:15,2,1.223,ACTIVE,213.06,348.06,60.006,1413321304,"274151322000095","019011112586793",29.86,17.30,0,329.43,357.08,37.0,33.8,0.243,291477.8,291477.8,644,0,0,0,L,1151911521,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413321328,201695.00
10/14/2014 17:15,2,0.742,ACTIVE,213.74,439.13,60.001,1413321304,"274151322000068","019011112586793",41.35,19.80,0,330.63,453.56,31.1,28.0,0.194,211762.6,211762.6,655,0,0,0,L,1151911521,1,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413321329,201696.00
10/14/2014 17:15,2,1.148,ACTIVE,212.83,345.36,59.996,1413321304,"274151322000054","019011112586793",29.72,17.80,0,329.13,355.88,34.6,31.5,0.234,278444.5,278444.5,644,0,0,0,L,1151911521,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413321330,201697.00
10/14/2014 17:15,1,1.157,ACTIVE,213.3,375.30,60.00,1413321304,"040051121000095","019011112586793",23.94,14,0.202,313.40,434.46,27.5,23.2,0.060,86321,86326.5,66,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413321331,201698.00
10/14/2014 17:30,1,2.869,ACTIVE,214.3,329.20,60.03,1413322204,"040051121000097","019011112586793",27.84,15,0.352,299.99,451.23,79.5,75.2,0.376,96787.2,96800.2,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413322207,201699.00
10/14/2014 17:30,1,2.825,ACTIVE,214.1,334.86,60.03,1413322204,"040051121000095","019011112586793",25.07,15,0.306,298.51,448.02,70.4,65.4,0.331,86326.5,86337.7,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413322208,201700.00
10/14/2014 17:30,1,1.844,ACTIVE,215.0,311.44,60.03,1413322204,"033051125000132","019011112586793",36.60,15,0.296,302.92,451.14,67.1,63.4,0.328,84222.7,84233.9,269,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413322209,201701.00
10/14/2014 17:30,1,1.826,ACTIVE,214.7,338.24,60.00,1413322204,"033051125000135","019011112586793",29.58,15,0.323,302.02,451.73,53.7,40.1,0.340,81626.499999964,81636.599999964,247,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413322211,201702.00
10/14/2014 17:30,1,2.908,ACTIVE,214.1,344.93,60.00,1413322204,"040051121000116","019011112586793",27.45,15,0.350,299.55,451.20,79.4,74.7,0.377,95270.200000011,95283.300000011,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413322212,201703.00
10/14/2014 17:30,1,2.839,ACTIVE,215.2,326.95,60.03,1413322204,"040051121000068","019011112586793",24.92,16,0.309,301.64,451.00,70.4,66.4,0.337,87623.4,87635,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413322214,201704.00
10/14/2014 17:30,1,2.096,ACTIVE,214.8,322.66,60.03,1413322204,"033051125000118","019011112586793",41.32,16,0.387,302.74,451.16,86.2,82.7,0.408,108558.50000006,108572.10000008,210,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413322215,201705.00
10/14/2014 17:30,1,2.112,ACTIVE,215.1,345.38,60.03,1413322204,"033051125000150","019011112586793",41.26,15,0.387,301.78,453.27,86.7,83.0,0.410,107629.49999996,107642.99999996,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413322217,201706.00
10/14/2014 17:30,1,2.772,ACTIVE,214.7,332.18,60.03,1413322204,"040051121000185","019011112586793",27.60,15,0.335,300.11,449.07,76.1,71.6,0.359,97231.100000036,97242.899999988,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413322218,201707.00
10/14/2014 17:30,1,2.869,ACTIVE,215.0,325.40,60.03,1413322204,"040051121000195","019011112586793",27.07,15,0.344,301.40,451.75,77.3,73.7,0.368,95524.600000001,95537.400000001,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413322219,201708.00
10/14/2014 17:30,2,3.041,ACTIVE,213.96,338.74,60.022,1413322204,"274151322000083","019011112586793",30.22,21.50,0,325.52,377.52,93.1,87.9,0.362,280433.5,280433.5,645,0,0,0,L,1151911521,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413322220,201709.00
10/14/2014 17:30,2,3.129,ACTIVE,214.64,343.25,60.017,1413322204,"274151322000076","019011112586793",31.17,20.70,0,327.32,377.82,98.8,93.4,0.384,294077.7,294077.7,643,0,0,0,L,1151911521,1,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413322221,201710.00
10/14/2014 17:30,2,1.971,ACTIVE,213.74,443.64,60.022,1413322204,"274151322000094","019011112586793",41.27,22.50,0,332.43,470.99,82.0,77.2,0.309,213344.1,213344.1,663,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413322222,201711.00
10/14/2014 17:30,2,2.938,ACTIVE,213.74,339.65,60.022,1413322204,"274151322000052","019011112586793",30.30,20.70,0,325.22,376.92,90.2,85.1,0.340,281837.5,281837.5,643,0,0,0,L,1151911521,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413322223,201712.00
10/14/2014 17:30,2,2.988,ACTIVE,213.96,348.96,60.017,1413322204,"274151322000085","019011112586793",30.22,20.30,0,328.82,377.82,91.5,86.4,0.345,281125.7,281125.7,643,0,0,0,L,1151911521,1,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413322224,201713.00
10/14/2014 17:30,2,2.996,ACTIVE,213.96,350.17,60.022,1413322204,"274151322000087","019011112586793",29.64,30.50,0,327.32,376.92,89.9,84.9,0.336,267000.8,267000.8,644,0,0,0,L,1151911521,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413322225,201714.00
10/14/2014 17:30,2,2.891,ACTIVE,213.74,348.96,60.028,1413322204,"274151322000088","019011112586793",30.12,20.70,0,327.92,376.92,88.1,83.1,0.323,273099.5,273099.5,645,0,0,0,L,1151911521,1,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413322226,201715.00
10/14/2014 17:30,2,3.242,ACTIVE,213.96,349.56,60.022,1413322204,"274151322000095","019011112586793",30.79,21.50,0,327.32,376.92,101.1,95.7,0.380,291494.7,291494.7,645,0,0,0,L,1151911521,1,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413322227,201716.00
10/14/2014 17:30,2,1.990,ACTIVE,214.87,437.63,60.022,1413322204,"274151322000068","019011112586793",41.31,23.80,0,333.03,474.60,84.2,79.4,0.318,211776.6,211776.6,656,0,0,0,L,1151911521,1,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413322228,201717.00
10/14/2014 17:30,2,2.955,ACTIVE,213.96,351.67,60.022,1413322204,"274151322000054","019011112586793",30.43,21.30,0,327.02,377.52,91.1,86.0,0.345,278459.9,278459.9,645,0,0,0,L,1151911521,1,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413322229,201718.00
10/14/2014 17:45,1,2.392,ACTIVE,214.8,328.84,60.03,1413323106,"040051121000097","019011112586793",27.84,16,0.291,298.20,451.56,66.2,62.1,0.321,96800.2,96814.2,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413323108,201719.00
10/14/2014 17:45,1,2.351,ACTIVE,214.0,326.57,60.03,1413323106,"040051121000095","019011112586793",25.16,15,0.350,299.06,447.27,58.8,56.3,0.373,86337.7,86349.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413323109,201720.00
10/14/2014 17:45,1,1.530,ACTIVE,214.8,425.19,60.00,1413323106,"033051125000132","019011112586793",36.71,16,0.295,302.71,450.60,55.9,38.0,0.129,84233.9,84245.4,271,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413323111,201721.00
10/14/2014 17:45,1,1.426,ACTIVE,214.1,311.22,60.00,1413323106,"033051125000135","019011112586793",37.41,16,0.321,302.43,451.41,53.0,49.2,0.347,81636.599999964,81647.299999964,249,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413323112,201722.00
10/14/2014 17:45,1,2.400,ACTIVE,213.6,359.33,60.00,1413323106,"040051121000116","019011112586793",27.66,15,0.397,295.03,451.47,66.0,50.0,0.460,95283.300000011,95296.800000011,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413323113,201723.00
10/14/2014 17:45,1,2.353,ACTIVE,213.7,349.19,60.03,1413323106,"040051121000068","019011112586793",24.91,17,0.287,301.85,451.10,58.3,42.8,0.376,87635,87646.8,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413323115,201724.00
10/14/2014 17:45,1,1.752,ACTIVE,214.2,344.00,60.03,1413323106,"033051125000118","019011112586793",41.11,16,0.321,302.62,451.42,71.6,68.4,0.346,108572.10000008,108586.70000004,212,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413323116,201725.00
10/14/2014 17:45,1,1.763,ACTIVE,214.1,345.01,60.03,1413323106,"033051125000150","019011112586793",41.04,15,0.321,301.56,453.01,72.0,68.3,0.345,107642.99999996,107657.69999995,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413323117,201726.00
10/14/2014 17:45,1,2.347,ACTIVE,214.3,331.50,60.03,1413323106,"040051121000185","019011112586793",26.00,15,0.339,301.03,448.91,60.7,59.3,0.387,97242.899999988,97255.300000024,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413323118,201727.00
10/14/2014 17:45,1,2.487,ACTIVE,214.3,342.23,60.03,1413323106,"040051121000195","019011112586793",21.90,15,0.336,300.25,451.60,54.2,40.5,0.375,95537.400000001,95550.500000001,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413323120,201728.00
10/14/2014 17:45,2,2.543,ACTIVE,213.51,348.66,59.990,1413323106,"274151322000083","019011112586793",30.24,20.70,0,325.52,376.01,78.0,73.3,0.557,280449.9,280449.9,646,0,0,0,L,1151911521,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413323121,201729.00
10/14/2014 17:45,2,2.650,ACTIVE,214.41,351.97,59.990,1413323106,"274151322000076","019011112586793",30.75,21.30,0,326.42,377.52,82.6,77.8,0.323,294095.2,294095.2,644,0,0,0,L,1151911521,1,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413323122,201730.00
10/14/2014 17:45,2,1.723,ACTIVE,213.74,434.02,59.990,1413323106,"274151322000094","019011112586793",39.46,21.00,0,404.57,470.99,68.4,64.1,0.477,213358.6,213358.6,664,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413323123,201731.00
10/14/2014 17:45,2,2.443,ACTIVE,213.51,360.08,59.990,1413323106,"274151322000052","019011112586793",30.30,19.80,0,325.82,376.62,75.0,70.4,0.504,281853.5,281853.5,644,0,0,0,L,1151911521,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413323123,201732.00
10/14/2014 17:45,2,2.494,ACTIVE,213.96,362.79,60.022,1413323106,"274151322000085","019011112586793",30.12,20.00,0,327.02,376.62,76.0,71.5,0.530,281141.9,281141.9,644,0,0,0,L,1151911521,1,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413323124,201733.00
10/14/2014 17:45,2,2.510,ACTIVE,213.96,358.88,59.990,1413323106,"274151322000087","019011112586793",29.40,29.50,0,326.12,376.92,74.8,70.2,0.504,267016.6,267016.6,645,0,0,0,L,1151911521,1,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413323125,201734.00
10/14/2014 17:45,2,2.402,ACTIVE,213.51,357.08,59.980,1413323106,"274151322000088","019011112586793",30.02,19.30,0,327.02,376.92,73.0,68.6,0.482,273115.0,273115.0,646,0,0,0,L,1151911521,1,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413323126,201735.00
10/14/2014 17:45,2,2.721,ACTIVE,213.74,349.56,59.964,1413323106,"274151322000095","019011112586793",30.79,21.50,0,324.32,376.31,84.8,79.9,0.318,291512.6,291512.6,646,0,0,0,L,1151911521,1,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413323127,201736.00
10/14/2014 17:45,2,1.688,ACTIVE,214.87,442.44,59.996,1413323106,"274151322000068","019011112586793",40.75,21.80,0,404.57,478.51,69.8,65.4,0.477,211791.3,211791.3,657,0,0,0,L,1151911521,1,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413323128,201737.00
10/14/2014 17:45,2,2.461,ACTIVE,213.96,361.59,59.996,1413323106,"274151322000054","019011112586793",30.38,20.00,0,326.72,377.22,75.8,71.2,0.513,278476.0,278476.0,646,0,0,0,L,1151911521,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413323129,201738.00
10/14/2014 18:00,1,1.663,ACTIVE,214.7,365.21,60.03,1413324004,"040051121000097","019011112586793",27.62,16,0.284,297.76,451.94,45.7,47.9,0.281,96814.2,96825.5,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324007,201739.00
10/14/2014 18:00,1,1.652,ACTIVE,213.8,338.60,60.03,1413324004,"040051121000095","019011112586793",24.76,15,0.242,300.83,446.07,40.7,40.3,0.284,86349.5,86359.4,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324008,201740.00
10/14/2014 18:00,1,1.057,ACTIVE,214.8,331.65,60.03,1413324004,"033051125000132","019011112586793",36.17,16,0.243,302.16,448.74,38.0,39.2,0.300,84245.4,84255,273,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324009,201741.00
10/14/2014 18:00,1,0.924,ACTIVE,214.1,334.64,60.03,1413324004,"033051125000135","019011112586793",37.40,16,0.202,306.12,448.32,34.4,35.6,0.249,81647.299999964,81656.399999964,251,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324010,201742.00
10/14/2014 18:00,1,1.628,ACTIVE,214.3,413.77,60.07,1413324004,"040051121000116","019011112586793",27.27,15,0.271,294.67,449.59,44.2,34.1,0.126,95296.800000011,95307.800000011,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324012,201743.00
10/14/2014 18:00,1,1.619,ACTIVE,214.2,402.07,60.03,1413324004,"040051121000068","019011112586793",24.30,17,0.227,300.84,448.35,39.1,30.9,0.076,87646.8,87656.9,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324013,201744.00
10/14/2014 18:00,1,1.221,ACTIVE,214.2,383.01,60.03,1413324004,"033051125000118","019011112586793",40.64,16,0.332,300.89,451.16,49.4,45.6,0.282,108586.70000004,108599.00000005,214,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324014,201745.00
10/14/2014 18:00,1,1.243,ACTIVE,214.4,337.01,60.07,1413324004,"033051125000150","019011112586793",41.09,16,0.294,300.79,452.51,50.8,42.5,0.390,107657.69999995,107669.99999996,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324016,201746.00
10/14/2014 18:00,1,1.609,ACTIVE,214.2,354.15,60.07,1413324004,"040051121000185","019011112586793",26.77,15,0.273,300.79,446.26,42.8,43.8,0.264,97255.300000024,97265.600000036,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324017,201747.00
10/14/2014 18:00,1,1.659,ACTIVE,213.7,424.56,60.03,1413324004,"040051121000195","019011112586793",26.95,15,0.265,302.24,448.73,44.5,34.8,0.099,95550.500000001,95561.200000001,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324019,201748.00
10/14/2014 18:00,2,1.838,ACTIVE,213.74,347.16,60.049,1413324004,"274151322000083","019011112586793",30.10,19.80,0,326.42,375.11,56.0,52.1,0.398,280464.0,280464.0,647,0,0,0,L,1151911521,1,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324020,201749.00
10/14/2014 18:00,2,1.850,ACTIVE,214.19,351.07,60.038,1413324004,"274151322000076","019011112586793",30.69,19.50,0,329.13,376.31,57.5,53.6,0.402,294109.8,294109.8,645,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324021,201750.00
10/14/2014 18:00,2,1.176,ACTIVE,213.51,435.23,60.038,1413324004,"274151322000094","019011112586793",40.37,20.70,0,405.17,460.17,47.7,44.1,0.331,213370.7,213370.7,665,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324021,201751.00
10/14/2014 18:00,2,1.713,ACTIVE,213.29,350.77,60.038,1413324004,"274151322000052","019011112586793",30.12,19.30,0,327.92,373.91,52.2,48.5,0.367,281866.8,281866.8,645,0,0,0,L,1151911521,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324022,201752.00
10/14/2014 18:00,2,1.740,ACTIVE,213.96,354.07,60.038,1413324004,"274151322000085","019011112586793",30.08,19.50,0,328.52,375.41,53.0,49.2,0.362,281155.3,281155.3,645,0,0,0,L,1151911521,1,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324023,201753.00
10/14/2014 18:00,2,1.764,ACTIVE,213.74,351.97,60.033,1413324004,"274151322000087","019011112586793",29.22,29.00,0,327.32,374.21,52.2,48.5,0.354,267029.8,267029.8,646,0,0,0,L,1151911521,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324024,201754.00
10/14/2014 18:00,2,1.664,ACTIVE,213.51,350.47,60.006,1413324004,"274151322000088","019011112586793",29.98,19.00,0,327.92,373.31,50.5,46.8,0.336,273127.9,273127.9,647,0,0,0,L,1151911521,1,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324025,201755.00
10/14/2014 18:00,2,1.932,ACTIVE,213.74,353.77,60.022,1413324004,"274151322000095","019011112586793",30.22,19.80,0,327.02,376.92,59.1,55.2,0.398,291527.6,291527.6,647,0,0,0,L,1151911521,1,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324026,201756.00
10/14/2014 18:00,2,1.197,ACTIVE,214.41,433.42,60.038,1413324004,"274151322000068","019011112586793",40.24,21.30,0,406.67,472.80,48.8,45.2,0.327,211803.6,211803.6,658,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324027,201757.00
10/14/2014 18:00,2,1.723,ACTIVE,213.51,350.47,60.033,1413324004,"274151322000054","019011112586793",30.22,19.50,0,327.62,375.41,52.7,49.0,0.358,278489.4,278489.4,647,0,0,0,L,1151911521,1,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324028,201758.00
10/14/2014 18:15,1,0.802,ACTIVE,214.1,424.57,60.03,1413324904,"040051121000097","019011112586793",26.79,16,0.166,318.81,443.23,21.3,16.7,0.074,96825.5,96833,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324906,201759.00
10/14/2014 18:15,1,0.853,ACTIVE,214.1,387.46,60.03,1413324904,"040051121000095","019011112586793",23.53,15,0.144,316.48,440.22,19.9,13.8,0.011,86359.4,86365.7,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324907,201760.00
10/14/2014 18:15,1,0.512,ACTIVE,215.0,415.52,60.03,1413324904,"033051125000132","019011112586793",35.36,16,0.149,319.51,443.70,18.0,13.1,0.003,84255,84261.3,275,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324909,201761.00
10/14/2014 18:15,1,0.426,ACTIVE,214.4,376.02,60.00,1413324904,"033051125000135","019011112586793",36.92,16,0.150,320.45,444.34,15.6,15.9,0.023,81656.399999964,81661.899999964,253,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324910,201762.00
10/14/2014 18:15,1,0.829,ACTIVE,214.6,363.83,60.00,1413324904,"040051121000116","019011112586793",26.25,15,0.157,314.59,441.85,21.6,26.4,0.075,95307.800000011,95315.300000011,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324911,201763.00
10/14/2014 18:15,1,0.786,ACTIVE,214.7,412.85,60.03,1413324904,"040051121000068","019011112586793",23.68,17,0.132,318.64,443.03,18.5,10.8,0.003,87656.9,87663.3,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324913,201764.00
10/14/2014 18:15,1,0.579,ACTIVE,214.1,331.57,60.03,1413324904,"033051125000118","019011112586793",39.77,16,0.190,306.57,447.91,22.9,25.9,0.251,108599.00000005,108607.30000006,216,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324914,201765.00
10/14/2014 18:15,1,0.585,ACTIVE,214.9,371.09,60.03,1413324904,"033051125000150","019011112586793",40.06,15,0.165,305.66,449.52,23.3,27.1,0.061,107669.99999996,107678.4,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324915,201766.00
10/14/2014 18:15,1,0.734,ACTIVE,214.6,411.41,60.03,1413324904,"040051121000185","019011112586793",25.12,15,0.132,318.96,441.16,18.3,11.5,0.002,97265.600000036,97271.899999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324917,201767.00
10/14/2014 18:15,1,0.746,ACTIVE,215.0,354.03,60.03,1413324904,"040051121000195","019011112586793",25.32,15,0.167,319.44,443.80,18.8,13.6,0.101,95561.200000001,95568.200000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324918,201768.00
10/14/2014 18:15,2,0.861,ACTIVE,213.74,339.65,60.001,1413324904,"274151322000083","019011112586793",29.56,19.00,0,329.13,365.49,25.8,23.0,0.172,280473.1,280473.1,648,0,0,0,L,1151911521,1,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324919,201769.00
10/14/2014 18:15,2,0.891,ACTIVE,214.19,343.55,60.017,1413324904,"274151322000076","019011112586793",29.78,18.30,0,330.03,367.30,26.9,24.0,0.177,294119.8,294119.8,646,0,0,0,L,1151911521,1,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324920,201770.00
10/14/2014 18:15,2,0.545,ACTIVE,213.74,422.90,60.017,1413324904,"274151322000094","019011112586793",39.62,20.00,0,330.33,453.56,21.9,19.2,0.141,213378.9,213378.9,666,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324921,201771.00
10/14/2014 18:15,2,0.826,ACTIVE,213.51,340.55,59.985,1413324904,"274151322000052","019011112586793",29.66,18.30,0,328.82,363.99,24.9,22.1,0.159,281875.8,281875.8,646,0,0,0,L,1151911521,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324922,201772.00
10/14/2014 18:15,2,0.785,ACTIVE,213.74,339.95,60.006,1413324904,"274151322000085","019011112586793",29.64,19.00,0,329.43,365.19,23.7,20.9,0.155,281164.4,281164.4,646,0,0,0,L,1151911521,1,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324923,201773.00
10/14/2014 18:15,2,0.811,ACTIVE,213.96,340.25,60.017,1413324904,"274151322000087","019011112586793",29.20,28.30,0,329.73,365.19,24.0,21.2,0.146,267038.8,267038.8,647,0,0,0,L,1151911521,1,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324924,201774.00
10/14/2014 18:15,2,0.779,ACTIVE,213.51,337.54,60.022,1413324904,"274151322000088","019011112586793",28.84,18.00,0,329.43,363.99,22.7,20.0,0.141,273136.4,273136.4,648,0,0,0,L,1151911521,1,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324925,201775.00
10/14/2014 18:15,2,0.908,ACTIVE,213.96,342.95,60.017,1413324904,"274151322000095","019011112586793",30.08,18.70,0,329.13,368.50,27.6,24.8,0.177,291537.9,291537.9,648,0,0,0,L,1151911521,1,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324926,201776.00
10/14/2014 18:15,2,0.555,ACTIVE,214.64,427.41,60.017,1413324904,"274151322000068","019011112586793",40.14,20.70,0,330.33,468.59,22.6,19.9,0.133,211811.8,211811.8,659,0,0,0,L,1151911521,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324927,201777.00
10/14/2014 18:15,2,0.805,ACTIVE,213.74,341.45,60.017,1413324904,"274151322000054","019011112586793",29.50,19.00,0,327.92,365.19,24.1,21.3,0.155,278498.4,278498.4,648,0,0,0,L,1151911521,1,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413324928,201778.00
10/14/2014 18:30,1,0.260,ALERT,214.4,351.80,60.00,1413325805,"040051121000097","019011112586793",23.72,15,0.134,319.47,442.28,6.1,11.5,0.001,96833,96834.7,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413325808,201779.00
10/14/2014 18:30,1,0.321,ACTIVE_NO_POWER,213.6,363.61,60.03,1413325805,"040051121000095","019011112586793",21.78,14,0.000,316.94,437.62,6.8,0.0,0.000,86365.7,86367.2,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413325809,201780.00
10/14/2014 18:30,1,0.168,ACTIVE,214.4,327.34,60.00,1413325805,"033051125000132","019011112586793",31.84,15,0.140,321.00,441.15,5.3,3.4,0.180,84261.3,84262.8,277,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413325810,201781.00
10/14/2014 18:30,1,0.145,ACTIVE_NO_POWER,213.9,413.89,60.03,1413325805,"033051125000135","019011112586793",33.19,15,0.000,320.08,441.35,4.7,0.0,0.000,81661.899999964,81663.399999964,255,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413325811,201782.00
10/14/2014 18:30,1,0.203,ACTIVE_NO_POWER,214.1,373.17,60.03,1413325805,"040051121000068","019011112586793",24.39,15,0.000,319.41,440.45,4.9,0.0,0.000,87663.3,87664.8,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413325816,201783.00
10/14/2014 18:30,1,0.174,ACTIVE,213.6,351.09,60.03,1413325805,"033051125000118","019011112586793",36.56,15,0.139,320.06,445.46,6.3,14.8,0.005,108607.30000006,108609.40000008,218,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413325818,201784.00
10/14/2014 18:30,1,0.184,ACTIVE_NO_POWER,214.3,376.37,60.00,1413325805,"033051125000150","019011112586793",37.83,15,0.000,315.98,444.85,6.9,0.0,0.000,107678.4,107680.49999996,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413325819,201785.00
10/14/2014 18:30,1,0.237,ACTIVE_NO_POWER,214.0,412.79,60.00,1413325805,"040051121000185","019011112586793",22.80,14,0.000,319.50,438.99,5.3,0.0,0.000,97271.899999988,97273.2,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413325820,201786.00
10/14/2014 18:30,1,0.014,ACTIVE_NO_POWER,214.2,421.96,60.03,1413325805,"040051121000195","019011112586793",28.40,15,0.000,421.79,423.30,0.4,0.0,0.000,95568.200000001,95569.600000001,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413325823,201787.00
10/14/2014 18:30,2,0.281,ACTIVE,213.06,333.33,59.985,1413325805,"274151322000083","019011112586793",27.69,17.50,0,330.63,348.66,7.9,5.7,0.035,280475.8,280475.8,649,0,0,0,L,1151911521,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413325824,201788.00
10/14/2014 18:30,2,0.303,ACTIVE,213.74,334.54,60.017,1413325805,"274151322000076","019011112586793",27.67,17.30,0,331.23,349.26,8.5,6.3,0.044,294122.7,294122.7,647,0,0,0,L,1151911521,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413325825,201789.00
10/14/2014 18:30,2,0.178,ACTIVE,213.06,378.12,60.022,1413325805,"274151322000094","019011112586793",35.54,19.00,0,331.83,437.33,6.4,4.3,0.027,213381.1,213381.1,667,0,0,0,L,1151911521,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413325825,201790.00
10/14/2014 18:30,2,0.301,ACTIVE,213.06,333.93,60.028,1413325805,"274151322000052","019011112586793",27.77,17.30,0,330.03,348.06,8.5,6.3,0.040,281878.6,281878.6,647,0,0,0,L,1151911521,1,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413325826,201791.00
10/14/2014 18:30,2,0.281,ACTIVE,213.29,334.54,60.006,1413325805,"274151322000085","019011112586793",27.71,17.80,0,331.23,347.46,7.9,5.7,0.040,281167.0,281167.0,647,0,0,0,L,1151911521,1,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413325827,201792.00
10/14/2014 18:30,2,0.283,ACTIVE,213.29,334.54,60.012,1413325805,"274151322000087","019011112586793",27.43,27.00,0,330.63,347.76,7.9,5.7,0.031,267041.4,267041.4,648,0,0,0,L,1151911521,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413325828,201793.00
10/14/2014 18:30,2,0.262,ACTIVE,212.83,333.33,60.006,1413325805,"274151322000088","019011112586793",27.08,17.30,0,330.33,346.86,7.2,5.0,0.035,273138.9,273138.9,649,0,0,0,L,1151911521,1,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413325829,201794.00
10/14/2014 18:30,2,0.291,ACTIVE,213.06,334.84,59.980,1413325805,"274151322000095","019011112586793",27.79,17.30,0,330.33,349.56,8.2,6.0,0.044,291540.7,291540.7,649,0,0,0,L,1151911521,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413325830,201795.00
10/14/2014 18:30,2,0.193,ACTIVE,213.74,389.54,60.012,1413325805,"274151322000068","019011112586793",36.60,19.80,0,333.33,432.52,7.2,5.0,0.031,211814.2,211814.2,660,0,0,0,L,1151911521,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413325831,201796.00
10/14/2014 18:30,2,0.279,ACTIVE,212.83,334.24,60.017,1413325805,"274151322000054","019011112586793",27.83,17.80,0,330.03,347.46,7.8,5.7,0.040,278501.1,278501.1,649,0,0,0,L,1151911521,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413325832,201797.00
10/14/2014 18:30,1,0.080,ALERT,214.0,366.46,60.03,1413325805,"040051121000116","019011112586793",29.27,13,0.000,366.09,376.29,2.3,0.0,0.000,95315.300000011,95316.800000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413325835,201798.00
10/14/2014 18:45,1,0.012,ACTIVE_NO_POWER,213.7,419.28,60.00,1413326704,"033051125000135","019011112586793",38.00,13,0.000,417.98,419.92,0.4,0.0,0.000,81663.399999964,81663.499999964,260,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413326718,201799.00
10/14/2014 18:45,1,0.003,ACTIVE_NO_POWER,213.7,349.32,60.00,1413326704,"033051125000118","019011112586793",43.31,13,0.000,349.01,350.92,0.1,0.0,0.000,108609.40000008,108609.80000006,223,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413326727,201800.00
10/14/2014 18:45,1,0.021,ACTIVE_NO_POWER,213.6,342.48,60.00,1413326704,"033051125000150","019011112586793",43.14,13,0.000,318.07,441.56,0.9,0.0,0.000,107680.49999996,107680.9,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413326729,201801.00
10/14/2014 18:45,2,0.174,ACTIVE,213.29,334.24,59.985,1413326704,"274151322000083","019011112586793",26.96,16.30,0,330.03,339.34,4.7,2.6,0.018,280476.6,280476.6,650,0,0,0,L,1151911521,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413326736,201802.00
10/14/2014 18:45,2,0.172,ACTIVE,213.51,333.63,59.996,1413326704,"274151322000076","019011112586793",27.00,16.30,0,331.23,339.04,4.7,2.6,0.018,294123.5,294123.5,648,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413326737,201803.00
10/14/2014 18:45,2,0.100,ACTIVE,213.29,333.33,59.996,1413326704,"274151322000094","019011112586793",29.58,17.00,0,331.23,381.42,3.0,1.0,0.009,213381.5,213381.5,668,0,0,0,L,1151911521,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413326738,201804.00
10/14/2014 18:45,2,0.178,ACTIVE,213.06,333.03,59.964,1413326704,"274151322000052","019011112586793",27.45,16.30,0,329.43,338.74,5.0,2.9,0.022,281879.5,281879.5,648,0,0,0,L,1151911521,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413326739,201805.00
10/14/2014 18:45,2,0.172,ACTIVE,213.29,334.54,59.996,1413326704,"274151322000085","019011112586793",26.96,16.30,0,330.63,338.44,4.7,2.6,0.013,281167.8,281167.8,648,0,0,0,L,1151911521,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413326740,201806.00
10/14/2014 18:45,2,0.180,ACTIVE,213.29,333.63,59.990,1413326704,"274151322000087","019011112586793",26.50,25.50,0,330.03,338.74,4.8,2.8,0.022,267042.2,267042.2,649,0,0,0,L,1151911521,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413326741,201807.00
10/14/2014 18:45,2,0.143,ACTIVE,212.83,333.03,59.996,1413326704,"274151322000088","019011112586793",25.84,16.00,0,330.03,339.04,3.7,1.7,0.018,273139.5,273139.5,650,0,0,0,L,1151911521,1,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413326742,201808.00
10/14/2014 18:45,2,0.174,ACTIVE,213.06,333.63,59.990,1413326704,"274151322000095","019011112586793",27.00,16.00,0,330.63,339.04,4.8,2.7,0.022,291541.5,291541.5,650,0,0,0,L,1151911521,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413326743,201809.00
10/14/2014 18:45,2,0.113,ACTIVE,213.74,333.63,59.996,1413326704,"274151322000068","019011112586793",29.66,17.50,0,331.23,391.34,3.4,1.4,0.009,211814.8,211814.8,661,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413326744,201810.00
10/14/2014 18:45,2,0.152,ACTIVE,213.06,333.33,59.996,1413326704,"274151322000054","019011112586793",27.33,16.70,0,329.43,338.44,4.3,2.2,0.022,278501.8,278501.8,650,0,0,0,L,1151911521,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413326745,201811.00
10/14/2014 18:45,1,0.048,ALERT,213.7,399.55,60.00,1413326704,"040051121000097","019011112586793",28.52,13,0.000,399.06,421.08,1.3,0.0,0.000,96834.7,96835,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413326748,201812.00
10/14/2014 18:45,1,0.053,ALERT,213.9,396.27,60.00,1413326704,"040051121000185","019011112586793",26.30,12,0.000,395.58,413.16,1.3,0.0,0.000,97273.2,97273.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413326764,201813.00
10/14/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413326704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413327562,201814.00
10/14/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413326704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413327562,201815.00
10/14/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413326704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413327562,201816.00
10/14/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413326704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413327562,201817.00
10/14/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413326704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413327562,201818.00
10/14/2014 19:00,2,0.082,ALERT,213.06,295.46,59.996,1413327604,"274151322000083","019011112586793",23.44,15.30,0,294.26,337.54,2.0,0.0,0.000,280476.9,280476.9,651,0,0,0,L,1151911521,1,122.01,123.14,0002,10,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413327639,201819.00
