ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/14/2014 19:00,2,0.082,ALERT,213.51,312.89,59.996,1413327604,"274151322000076","019011112586793",25.27,15.50,0,311.39,337.24,2.1,0.1,0.000,294123.9,294123.9,649,0,0,0,L,1151911521,1,122.46,123.36,0000,13,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413327641,201820.00
10/14/2014 19:00,2,0.035,ALERT,212.83,324.62,60.001,1413327604,"274151322000094","019011112586793",22.50,15.00,0,293.06,397.66,0.8,0.0,0.000,213381.5,213381.5,669,0,0,0,L,1151911521,1,122.01,123.36,0002,11,0,0,0,0,0,0,116,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413327643,201821.00
10/14/2014 19:00,2,0.105,ALERT,212.61,294.86,60.001,1413327604,"274151322000052","019011112586793",23.24,15.50,0,293.66,336.64,2.5,0.5,0.000,281879.9,281879.9,649,0,0,0,L,1151911521,1,121.78,123.14,0002,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413327645,201822.00
10/14/2014 19:00,2,0.080,ALERT,213.06,295.46,60.001,1413327604,"274151322000085","019011112586793",24.15,15.50,0,293.96,336.94,2.0,0.0,0.000,281168.1,281168.1,649,0,0,0,L,1151911521,1,122.68,123.14,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413327647,201823.00
10/14/2014 19:00,2,0.094,ALERT,212.83,294.26,59.975,1413327604,"274151322000087","019011112586793",23.34,24.00,0,293.36,336.94,2.1,0.2,0.000,267042.5,267042.5,650,0,0,0,L,1151911521,1,122.46,123.14,0002,20,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413327649,201824.00
10/14/2014 19:00,2,0.064,ALERT,212.38,294.86,60.001,1413327604,"274151322000088","019011112586793",23.44,15.00,0,293.96,336.34,1.6,0.0,0.000,273139.7,273139.7,651,0,0,0,L,1151911521,1,122.46,122.68,0002,11,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413327651,201825.00
10/14/2014 19:00,2,0.070,ALERT,212.61,295.46,60.012,1413327604,"274151322000095","019011112586793",23.82,15.00,0,294.86,336.64,1.7,0.0,0.000,291541.8,291541.8,651,0,0,0,L,1151911521,1,122.46,122.91,0002,11,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413327653,201826.00
10/14/2014 19:00,2,0.006,ALERT,213.51,294.26,59.996,1413327604,"274151322000068","019011112586793",41.07,16.00,0,292.76,395.85,0.0,0.0,0.000,211814.9,211814.9,662,0,0,0,L,1151911521,1,122.23,123.59,0002,14,0,0,0,0,0,0,120,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413327654,201827.00
10/14/2014 19:00,2,0.078,ALERT,212.61,295.16,59.975,1413327604,"274151322000054","019011112586793",23.87,15.80,0,294.26,336.34,1.9,0.0,0.000,278502.1,278502.1,651,0,0,0,L,1151911521,1,122.46,122.68,0002,13,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413327656,201828.00
10/14/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413327604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413328474,201829.00
10/14/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413327604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413328474,201830.00
10/14/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413327604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413328474,201831.00
10/14/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413327604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413328474,201832.00
10/14/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413327604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413328474,201833.00
10/14/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413327604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413328474,201834.00
10/14/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413327604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413328474,201835.00
10/14/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413327604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413328474,201836.00
10/14/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413327604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413328474,201837.00
10/14/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413327604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413328474,201838.00
10/14/2014 19:15,2,0.055,ACTIVE_NO_POWER,213.06,296.96,59.985,1413328504,"274151322000083","019011112586793",18.53,13.70,0,282.24,298.77,1.1,0.0,0.000,280476.9,280476.9,653,0,0,0,L,1151911521,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413328539,201839.00
10/14/2014 19:15,2,0.057,ACTIVE_NO_POWER,213.74,296.06,59.990,1413328504,"274151322000076","019011112586793",19.78,13.70,0,282.54,314.40,1.1,0.0,0.000,294123.9,294123.9,651,0,0,0,L,1151911521,1,122.23,123.36,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413328540,201840.00
10/14/2014 19:15,2,0.000,ALERT,212.61,327.32,59.975,1413328504,"274151322000094","019011112586793",39.64,13.30,0,284.34,389.84,0.0,0.0,0.000,213381.5,213381.5,671,0,0,0,L,1151911521,1,122.01,123.14,0100,10,0,0,0,0,0,0,255,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1413328541,201841.00
10/14/2014 19:15,2,0.078,ACTIVE_NO_POWER,212.61,296.66,59.990,1413328504,"274151322000052","019011112586793",18.29,13.70,0,282.24,298.77,1.4,0.0,0.000,281879.9,281879.9,651,0,0,0,L,1151911521,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413328542,201842.00
10/14/2014 19:15,2,0.055,ACTIVE_NO_POWER,213.06,296.06,60.006,1413328504,"274151322000085","019011112586793",19.68,13.70,0,282.54,298.47,1.1,0.0,0.000,281168.1,281168.1,651,0,0,0,L,1151911521,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413328543,201843.00
10/14/2014 19:15,2,0.066,ACTIVE_NO_POWER,212.61,295.76,59.996,1413328504,"274151322000087","019011112586793",18.51,21.50,0,281.94,297.57,1.3,0.0,0.000,267042.5,267042.5,652,0,0,0,L,1151911521,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413328544,201844.00
10/14/2014 19:15,2,0.041,ACTIVE_NO_POWER,212.38,296.36,59.959,1413328504,"274151322000088","019011112586793",18.29,13.70,0,281.64,298.17,0.8,0.0,0.000,273139.7,273139.7,653,0,0,0,L,1151911521,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413328545,201845.00
10/14/2014 19:15,2,0.049,ACTIVE_NO_POWER,212.61,297.26,59.990,1413328504,"274151322000095","019011112586793",20.10,13.00,0,283.44,299.07,1.0,0.0,0.000,291541.8,291541.8,653,0,0,0,L,1151911521,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413328546,201846.00
10/14/2014 19:15,2,0.008,ALERT,213.51,295.76,59.990,1413328504,"274151322000068","019011112586793",39.92,14.30,0,280.13,392.25,0.0,0.0,0.000,211814.9,211814.9,664,0,0,0,L,1151911521,1,122.46,123.36,0100,12,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1413328548,201847.00
10/14/2014 19:15,2,0.051,ACTIVE_NO_POWER,212.83,296.66,59.990,1413328504,"274151322000054","019011112586793",19.30,14.00,0,282.54,298.47,1.0,0.0,0.000,278502.1,278502.1,653,0,0,0,L,1151911521,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413328549,201848.00
10/14/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413328504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413329369,201849.00
10/14/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413328504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413329369,201850.00
10/14/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413328504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413329369,201851.00
10/14/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413328504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413329369,201852.00
10/14/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413328504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413329369,201853.00
10/14/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413328504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413329369,201854.00
10/14/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413328504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413329369,201855.00
10/14/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413328504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413329369,201856.00
10/14/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413328504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413329369,201857.00
10/14/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413328504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413329369,201858.00
10/14/2014 19:30,2,0.000,ALERT,212.38,295.46,60.017,1413329404,"274151322000083","019011112586793",0.00,12.70,0,292.76,298.77,0.0,0.0,0.000,280476.9,280476.9,654,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1413329439,201859.00
10/14/2014 19:30,2,0.000,ALERT,213.06,295.46,60.006,1413329404,"274151322000076","019011112586793",0.00,12.70,0,292.46,298.47,0.0,0.0,0.000,294123.9,294123.9,652,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1413329441,201860.00
10/14/2014 19:30,2,0.000,ALERT,212.38,294.86,60.028,1413329404,"274151322000094","019011112586793",0.00,12.00,0,292.16,379.62,0.0,0.0,0.000,213381.5,213381.5,673,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1413329443,201861.00
10/14/2014 19:30,2,0.000,ALERT,211.93,294.86,59.996,1413329404,"274151322000052","019011112586793",0.00,12.70,0,292.16,298.47,0.0,0.0,0.000,281879.9,281879.9,652,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1413329445,201862.00
10/14/2014 19:30,2,0.000,ALERT,212.61,295.76,60.006,1413329404,"274151322000085","019011112586793",0.00,12.70,0,292.46,298.17,0.0,0.0,0.000,281168.1,281168.1,652,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1413329447,201863.00
10/14/2014 19:30,2,0.000,ALERT,212.38,294.56,60.028,1413329404,"274151322000087","019011112586793",0.00,19.80,0,291.85,297.57,0.0,0.0,0.000,267042.5,267042.5,653,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1413329449,201864.00
10/14/2014 19:30,2,0.000,ALERT,211.93,294.86,60.001,1413329404,"274151322000088","019011112586793",0.00,13.00,0,292.16,297.87,0.0,0.0,0.000,273139.7,273139.7,654,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1413329450,201865.00
10/14/2014 19:30,2,0.000,ALERT,212.38,296.66,60.001,1413329404,"274151322000095","019011112586793",0.00,12.00,0,293.66,299.07,0.0,0.0,0.000,291541.8,291541.8,654,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1413329452,201866.00
10/14/2014 19:30,2,0.000,ALERT,213.06,294.86,60.001,1413329404,"274151322000068","019011112586793",0.00,13.00,0,291.85,384.73,0.0,0.0,0.000,211814.9,211814.9,666,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1413329454,201867.00
10/14/2014 19:30,2,0.000,ALERT,212.16,295.46,60.012,1413329404,"274151322000054","019011112586793",0.00,13.30,0,292.46,298.47,0.0,0.0,0.000,278502.1,278502.1,654,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1413329456,201868.00
10/14/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413329404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413330275,201869.00
10/14/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413329404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413330275,201870.00
10/14/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413329404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413330275,201871.00
10/14/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413329404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413330275,201872.00
10/14/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413329404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413330275,201873.00
10/14/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413329404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413330275,201874.00
10/14/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413329404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413330275,201875.00
10/14/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413329404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413330275,201876.00
10/14/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413329404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413330275,201877.00
10/14/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413329404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413330275,201878.00
10/14/2014 19:45,2,0.000,ALERT,211.70,295.16,60.022,1413330304,"274151322000083","019011112586793",0.00,11.70,0,292.46,297.26,0.0,0.0,0.000,280476.9,280476.9,656,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413330339,201879.00
10/14/2014 19:45,2,0.000,ALERT,212.16,294.56,60.022,1413330304,"274151322000076","019011112586793",0.00,12.00,0,292.16,297.26,0.0,0.0,0.000,294123.9,294123.9,654,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413330341,201880.00
10/14/2014 19:45,2,0.000,ALERT,211.48,294.26,60.028,1413330304,"274151322000094","019011112586793",0.00,11.30,0,291.55,296.36,0.0,0.0,0.000,213381.5,213381.5,675,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413330343,201881.00
10/14/2014 19:45,2,0.000,ALERT,211.25,295.46,60.022,1413330304,"274151322000052","019011112586793",0.00,12.00,0,291.55,297.26,0.0,0.0,0.000,281879.9,281879.9,654,0,0,0,L,1151911521,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413330345,201882.00
10/14/2014 19:45,2,0.000,ALERT,211.70,294.56,60.022,1413330304,"274151322000085","019011112586793",0.00,12.00,0,291.85,296.96,0.0,0.0,0.000,281168.1,281168.1,654,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413330347,201883.00
10/14/2014 19:45,2,0.000,ALERT,211.70,293.96,60.017,1413330304,"274151322000087","019011112586793",0.00,18.00,0,291.25,296.36,0.0,0.0,0.000,267042.5,267042.5,655,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413330349,201884.00
10/14/2014 19:45,2,0.000,ALERT,211.25,294.56,60.017,1413330304,"274151322000088","019011112586793",0.00,12.00,0,291.85,296.66,0.0,0.0,0.000,273139.7,273139.7,656,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413330351,201885.00
10/14/2014 19:45,2,0.000,ALERT,211.48,295.76,60.038,1413330304,"274151322000095","019011112586793",0.00,11.30,0,293.06,297.87,0.0,0.0,0.000,291541.8,291541.8,656,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413330353,201886.00
10/14/2014 19:45,2,0.000,ALERT,212.16,293.96,60.017,1413330304,"274151322000068","019011112586793",0.00,12.70,0,291.25,296.06,0.0,0.0,0.000,211814.9,211814.9,668,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413330354,201887.00
10/14/2014 19:45,2,0.000,ALERT,211.48,295.46,60.022,1413330304,"274151322000054","019011112586793",0.00,12.30,0,291.85,297.26,0.0,0.0,0.000,278502.1,278502.1,656,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413330356,201888.00
10/14/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413330304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413331175,201889.00
10/14/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413330304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413331175,201890.00
10/14/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413330304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413331175,201891.00
10/14/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413330304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413331175,201892.00
10/14/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413330304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413331175,201893.00
10/14/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413330304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413331175,201894.00
10/14/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413330304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413331175,201895.00
10/14/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413330304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413331175,201896.00
10/14/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413330304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413331175,201897.00
10/14/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413330304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413331175,201898.00
10/14/2014 20:00,2,0.000,ALERT,211.25,294.86,60.006,1413331205,"274151322000083","019011112586793",0.00,11.30,0,293.36,297.87,0.0,0.0,0.000,280476.9,280476.9,658,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413331240,201899.00
10/14/2014 20:00,2,0.000,ALERT,211.70,295.16,60.012,1413331205,"274151322000076","019011112586793",0.00,11.70,0,293.06,297.87,0.0,0.0,0.000,294123.9,294123.9,656,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413331242,201900.00
10/14/2014 20:00,2,0.000,ALERT,211.25,294.56,59.980,1413331205,"274151322000094","019011112586793",0.00,11.00,0,292.76,296.96,0.0,0.0,0.000,213381.5,213381.5,677,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413331243,201901.00
10/14/2014 20:00,2,0.000,ALERT,210.80,294.86,60.001,1413331205,"274151322000052","019011112586793",0.00,12.00,0,292.76,297.87,0.0,0.0,0.000,281879.9,281879.9,656,0,0,0,L,1151911521,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413331245,201902.00
10/14/2014 20:00,2,0.000,ALERT,211.25,294.86,60.006,1413331205,"274151322000085","019011112586793",0.00,11.70,0,293.06,297.87,0.0,0.0,0.000,281168.1,281168.1,656,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413331247,201903.00
10/14/2014 20:00,2,0.000,ALERT,211.48,294.26,60.006,1413331205,"274151322000087","019011112586793",0.00,16.70,0,292.16,296.96,0.0,0.0,0.000,267042.5,267042.5,657,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413331249,201904.00
10/14/2014 20:00,2,0.000,ALERT,211.03,294.56,60.006,1413331205,"274151322000088","019011112586793",0.00,12.00,0,292.76,297.26,0.0,0.0,0.000,273139.7,273139.7,658,0,0,0,L,1151911521,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413331251,201905.00
10/14/2014 20:00,2,0.000,ALERT,211.25,296.06,60.012,1413331205,"274151322000095","019011112586793",0.00,11.00,0,293.96,298.47,0.0,0.0,0.000,291541.8,291541.8,658,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413331253,201906.00
10/14/2014 20:00,2,0.000,ALERT,211.93,294.56,59.996,1413331205,"274151322000068","019011112586793",0.00,12.30,0,292.46,296.66,0.0,0.0,0.000,211814.9,211814.9,670,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413331255,201907.00
10/14/2014 20:00,2,0.000,ALERT,211.25,295.16,60.006,1413331205,"274151322000054","019011112586793",0.00,12.00,0,292.76,297.87,0.0,0.0,0.000,278502.1,278502.1,658,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413331257,201908.00
10/14/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413331205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413332075,201909.00
10/14/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413331205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413332075,201910.00
10/14/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413331205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413332075,201911.00
10/14/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413331205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413332075,201912.00
10/14/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413331205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413332075,201913.00
10/14/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413331205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413332075,201914.00
10/14/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413331205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413332075,201915.00
10/14/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413331205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413332075,201916.00
10/14/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413331205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413332075,201917.00
10/14/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413331205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413332075,201918.00
10/14/2014 20:15,2,0.000,ALERT,211.93,296.66,60.017,1413332103,"274151322000083","019011112586793",0.00,11.30,0,293.36,297.57,0.0,0.0,0.000,280476.9,280476.9,660,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413332139,201919.00
10/14/2014 20:15,2,0.000,ALERT,212.38,295.76,60.028,1413332103,"274151322000076","019011112586793",0.00,11.70,0,293.06,297.57,0.0,0.0,0.000,294123.9,294123.9,658,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413332140,201920.00
10/14/2014 20:15,2,0.000,ALERT,211.93,295.46,60.017,1413332103,"274151322000094","019011112586793",0.00,11.00,0,292.76,296.36,0.0,0.0,0.000,213381.5,213381.5,679,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413332142,201921.00
10/14/2014 20:15,2,0.000,ALERT,211.48,296.66,60.022,1413332103,"274151322000052","019011112586793",0.00,11.70,0,292.76,297.57,0.0,0.0,0.000,281879.9,281879.9,658,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413332144,201922.00
10/14/2014 20:15,2,0.000,ALERT,212.16,295.76,60.022,1413332103,"274151322000085","019011112586793",0.00,11.30,0,293.06,297.26,0.0,0.0,0.000,281168.1,281168.1,658,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413332146,201923.00
10/14/2014 20:15,2,0.000,ALERT,211.93,295.46,60.012,1413332103,"274151322000087","019011112586793",0.00,15.80,0,292.46,296.36,0.0,0.0,0.000,267042.5,267042.5,659,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413332148,201924.00
10/14/2014 20:15,2,0.000,ALERT,211.48,296.06,60.054,1413332103,"274151322000088","019011112586793",0.00,12.00,0,292.76,296.96,0.0,0.0,0.000,273139.7,273139.7,660,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413332150,201925.00
10/14/2014 20:15,2,0.000,ALERT,211.93,296.96,60.017,1413332103,"274151322000095","019011112586793",0.00,11.00,0,293.96,297.87,0.0,0.0,0.000,291541.8,291541.8,660,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413332152,201926.00
10/14/2014 20:15,2,0.000,ALERT,212.61,295.16,60.043,1413332103,"274151322000068","019011112586793",0.00,12.30,0,292.46,296.06,0.0,0.0,0.000,211814.9,211814.9,672,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413332154,201927.00
10/14/2014 20:15,2,0.000,ALERT,211.93,296.36,60.038,1413332103,"274151322000054","019011112586793",0.00,12.00,0,293.06,297.26,0.0,0.0,0.000,278502.1,278502.1,660,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413332156,201928.00
10/14/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413332103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413332973,201929.00
10/14/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413332103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413332973,201930.00
10/14/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413332103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413332973,201931.00
10/14/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413332103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413332973,201932.00
10/14/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413332103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413332973,201933.00
10/14/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413332103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413332973,201934.00
10/14/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413332103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413332973,201935.00
10/14/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413332103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413332973,201936.00
10/14/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413332103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413332973,201937.00
10/14/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413332103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413332973,201938.00
10/14/2014 20:30,2,0.000,ALERT,211.93,295.76,60.001,1413333004,"274151322000083","019011112586793",0.00,11.30,0,293.66,298.17,0.0,0.0,0.000,280476.9,280476.9,662,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413333039,201939.00
10/14/2014 20:30,2,0.000,ALERT,212.38,296.06,60.001,1413333004,"274151322000076","019011112586793",0.00,11.70,0,293.06,298.17,0.0,0.0,0.000,294123.9,294123.9,660,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413333041,201940.00
10/14/2014 20:30,2,0.000,ALERT,211.93,295.16,60.006,1413333004,"274151322000094","019011112586793",0.00,11.00,0,292.76,296.96,0.0,0.0,0.000,213381.5,213381.5,681,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413333043,201941.00
10/14/2014 20:30,2,0.000,ALERT,211.70,295.16,60.006,1413333004,"274151322000052","019011112586793",0.00,12.00,0,292.76,297.87,0.0,0.0,0.000,281879.9,281879.9,660,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413333044,201942.00
10/14/2014 20:30,2,0.000,ALERT,211.93,295.76,60.001,1413333004,"274151322000085","019011112586793",0.00,11.70,0,293.36,297.87,0.0,0.0,0.000,281168.1,281168.1,660,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413333046,201943.00
10/14/2014 20:30,2,0.000,ALERT,211.93,294.26,59.996,1413333004,"274151322000087","019011112586793",0.00,15.00,0,292.46,296.96,0.0,0.0,0.000,267042.5,267042.5,661,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413333048,201944.00
10/14/2014 20:30,2,0.000,ALERT,211.48,295.16,60.006,1413333004,"274151322000088","019011112586793",0.00,12.00,0,293.06,297.57,0.0,0.0,0.000,273139.7,273139.7,662,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413333050,201945.00
10/14/2014 20:30,2,0.000,ALERT,211.93,296.36,60.043,1413333004,"274151322000095","019011112586793",0.00,11.00,0,294.26,298.47,0.0,0.0,0.000,291541.8,291541.8,662,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413333052,201946.00
10/14/2014 20:30,2,0.000,ALERT,212.61,294.86,60.001,1413333004,"274151322000068","019011112586793",0.00,12.30,0,292.76,296.96,0.0,0.0,0.000,211814.9,211814.9,674,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413333054,201947.00
10/14/2014 20:30,2,0.000,ALERT,211.70,295.46,60.001,1413333004,"274151322000054","019011112586793",0.00,12.00,0,293.36,298.17,0.0,0.0,0.000,278502.1,278502.1,662,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413333056,201948.00
10/14/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413333004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413333876,201949.00
10/14/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413333004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413333876,201950.00
10/14/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413333004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413333876,201951.00
10/14/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413333004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413333876,201952.00
10/14/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413333004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413333876,201953.00
10/14/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413333004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413333876,201954.00
10/14/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413333004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413333876,201955.00
10/14/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413333004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413333876,201956.00
10/14/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413333004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413333876,201957.00
10/14/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413333004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413333876,201958.00
10/14/2014 20:45,2,0.000,ALERT,212.16,296.36,60.006,1413333904,"274151322000083","019011112586793",0.00,11.30,0,293.66,298.47,0.0,0.0,0.000,280476.9,280476.9,664,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413333940,201959.00
10/14/2014 20:45,2,0.000,ALERT,212.83,296.36,60.001,1413333904,"274151322000076","019011112586793",0.00,11.70,0,293.36,298.17,0.0,0.0,0.000,294123.9,294123.9,662,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413333942,201960.00
10/14/2014 20:45,2,0.000,ALERT,212.38,295.76,60.017,1413333904,"274151322000094","019011112586793",0.00,11.00,0,293.06,297.26,0.0,0.0,0.000,213381.5,213381.5,683,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413333943,201961.00
10/14/2014 20:45,2,0.000,ALERT,211.93,295.76,60.012,1413333904,"274151322000052","019011112586793",0.00,12.00,0,293.06,298.17,0.0,0.0,0.000,281879.9,281879.9,662,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413333945,201962.00
10/14/2014 20:45,2,0.000,ALERT,212.38,296.36,60.038,1413333904,"274151322000085","019011112586793",0.00,11.70,0,293.36,297.87,0.0,0.0,0.000,281168.1,281168.1,662,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413333947,201963.00
10/14/2014 20:45,2,0.000,ALERT,212.16,295.16,59.985,1413333904,"274151322000087","019011112586793",0.00,14.30,0,292.76,297.26,0.0,0.0,0.000,267042.5,267042.5,663,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413333949,201964.00
10/14/2014 20:45,2,0.000,ALERT,211.93,295.76,60.012,1413333904,"274151322000088","019011112586793",0.00,12.00,0,293.06,297.87,0.0,0.0,0.000,273139.7,273139.7,664,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413333951,201965.00
10/14/2014 20:45,2,0.000,ALERT,212.16,297.26,60.006,1413333904,"274151322000095","019011112586793",0.00,11.00,0,294.56,298.77,0.0,0.0,0.000,291541.8,291541.8,664,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413333953,201966.00
10/14/2014 20:45,2,0.000,ALERT,213.06,295.46,60.012,1413333904,"274151322000068","019011112586793",0.00,12.30,0,292.76,296.96,0.0,0.0,0.000,211814.9,211814.9,676,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413333955,201967.00
10/14/2014 20:45,2,0.000,ALERT,211.93,296.06,59.975,1413333904,"274151322000054","019011112586793",0.00,12.00,0,293.36,298.17,0.0,0.0,0.000,278502.1,278502.1,664,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413333957,201968.00
10/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413333904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413334775,201969.00
10/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413333904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413334775,201970.00
10/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413333904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413334775,201971.00
10/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413333904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413334775,201972.00
10/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413333904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413334775,201973.00
10/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413333904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413334775,201974.00
10/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413333904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413334775,201975.00
10/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413333904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413334775,201976.00
