ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413333904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413334775,201977.00
10/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413333904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413334775,201978.00
10/14/2014 21:00,2,0.000,ALERT,211.48,295.46,60.022,1413334804,"274151322000083","019011112586793",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,280476.9,280476.9,666,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413334838,201979.00
10/14/2014 21:00,2,0.000,ALERT,211.93,295.16,60.022,1413334804,"274151322000076","019011112586793",0.00,12.00,0,293.66,298.17,0.0,0.0,0.000,294123.9,294123.9,664,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413334840,201980.00
10/14/2014 21:00,2,0.000,ALERT,211.48,294.56,60.028,1413334804,"274151322000094","019011112586793",0.00,11.00,0,293.36,297.26,0.0,0.0,0.000,213381.5,213381.5,685,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413334842,201981.00
10/14/2014 21:00,2,0.000,ALERT,211.25,295.76,60.028,1413334804,"274151322000052","019011112586793",0.00,12.00,0,293.36,298.17,0.0,0.0,0.000,281879.9,281879.9,664,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413334844,201982.00
10/14/2014 21:00,2,0.000,ALERT,211.70,295.16,60.065,1413334804,"274151322000085","019011112586793",0.00,11.70,0,293.66,297.87,0.0,0.0,0.000,281168.1,281168.1,664,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413334846,201983.00
10/14/2014 21:00,2,0.000,ALERT,211.48,294.86,60.028,1413334804,"274151322000087","019011112586793",0.00,13.70,0,292.76,296.96,0.0,0.0,0.000,267042.5,267042.5,665,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413334848,201984.00
10/14/2014 21:00,2,0.000,ALERT,211.03,294.56,60.028,1413334804,"274151322000088","019011112586793",0.00,12.30,0,293.36,297.57,0.0,0.0,0.000,273139.7,273139.7,666,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413334850,201985.00
10/14/2014 21:00,2,0.000,ALERT,211.48,296.36,60.033,1413334804,"274151322000095","019011112586793",0.00,11.00,0,294.86,298.77,0.0,0.0,0.000,291541.8,291541.8,666,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413334852,201986.00
10/14/2014 21:00,2,0.000,ALERT,212.16,294.86,60.028,1413334804,"274151322000068","019011112586793",0.00,12.30,0,293.06,296.96,0.0,0.0,0.000,211814.9,211814.9,678,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413334854,201987.00
10/14/2014 21:00,2,0.000,ALERT,211.25,295.16,60.028,1413334804,"274151322000054","019011112586793",0.00,12.30,0,293.36,298.17,0.0,0.0,0.000,278502.1,278502.1,666,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413334856,201988.00
10/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413334804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413335675,201989.00
10/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413334804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413335675,201990.00
10/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413334804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413335675,201991.00
10/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413334804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413335675,201992.00
10/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413334804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413335675,201993.00
10/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413334804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413335675,201994.00
10/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413334804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413335675,201995.00
10/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413334804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413335675,201996.00
10/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413334804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413335675,201997.00
10/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413334804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413335675,201998.00
10/14/2014 21:15,2,0.000,ALERT,212.16,297.26,60.006,1413335706,"274151322000083","019011112586793",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,280476.9,280476.9,668,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413335741,201999.00
10/14/2014 21:15,2,0.000,ALERT,213.51,297.26,60.017,1413335706,"274151322000076","019011112586793",0.00,12.00,0,293.96,299.37,0.0,0.0,0.000,294123.9,294123.9,666,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413335743,202000.00
10/14/2014 21:15,2,0.000,ALERT,212.83,296.96,60.022,1413335706,"274151322000094","019011112586793",0.00,11.30,0,293.66,298.47,0.0,0.0,0.000,213381.5,213381.5,687,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413335745,202001.00
10/14/2014 21:15,2,0.000,ALERT,212.83,297.87,60.017,1413335706,"274151322000052","019011112586793",0.00,12.00,0,293.96,299.07,0.0,0.0,0.000,281879.9,281879.9,666,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413335747,202002.00
10/14/2014 21:15,2,0.000,ALERT,212.38,296.66,60.012,1413335706,"274151322000085","019011112586793",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,281168.1,281168.1,666,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413335748,202003.00
10/14/2014 21:15,2,0.000,ALERT,213.06,296.96,60.022,1413335706,"274151322000087","019011112586793",0.00,13.30,0,293.36,298.17,0.0,0.0,0.000,267042.5,267042.5,667,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413335750,202004.00
10/14/2014 21:15,2,0.000,ALERT,212.61,297.26,60.028,1413335706,"274151322000088","019011112586793",0.00,12.00,0,293.96,298.77,0.0,0.0,0.000,273139.7,273139.7,668,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413335752,202005.00
10/14/2014 21:15,2,0.000,ALERT,212.83,298.47,60.017,1413335706,"274151322000095","019011112586793",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,291541.8,291541.8,668,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413335754,202006.00
10/14/2014 21:15,2,0.000,ALERT,213.51,296.66,60.022,1413335706,"274151322000068","019011112586793",0.00,12.70,0,293.66,298.17,0.0,0.0,0.000,211814.9,211814.9,680,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413335756,202007.00
10/14/2014 21:15,2,0.000,ALERT,212.83,297.87,60.022,1413335706,"274151322000054","019011112586793",0.00,12.30,0,293.96,299.37,0.0,0.0,0.000,278502.1,278502.1,668,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413335758,202008.00
10/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413335706,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413336576,202009.00
10/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413335706,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413336576,202010.00
10/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413335706,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413336576,202011.00
10/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413335706,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413336576,202012.00
10/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413335706,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413336576,202013.00
10/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413335706,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413336576,202014.00
10/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413335706,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413336576,202015.00
10/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413335706,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413336576,202016.00
10/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413335706,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413336576,202017.00
10/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413335706,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413336576,202018.00
10/14/2014 21:30,2,0.000,ALERT,211.93,295.46,60.022,1413336604,"274151322000083","019011112586793",0.00,11.70,0,293.66,298.77,0.0,0.0,0.000,280476.9,280476.9,670,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413336639,202019.00
10/14/2014 21:30,2,0.000,ALERT,212.38,294.86,60.028,1413336604,"274151322000076","019011112586793",0.00,12.00,0,293.36,299.37,0.0,0.0,0.000,294123.9,294123.9,668,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413336641,202020.00
10/14/2014 21:30,2,0.000,ALERT,211.93,294.56,60.022,1413336604,"274151322000094","019011112586793",0.00,11.30,0,293.06,298.47,0.0,0.0,0.000,213381.5,213381.5,689,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413336643,202021.00
10/14/2014 21:30,2,0.000,ALERT,211.48,294.56,60.017,1413336604,"274151322000052","019011112586793",0.00,12.30,0,293.06,299.37,0.0,0.0,0.000,281879.9,281879.9,668,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413336645,202022.00
10/14/2014 21:30,2,0.000,ALERT,211.93,294.86,60.049,1413336604,"274151322000085","019011112586793",0.00,12.00,0,293.36,298.47,0.0,0.0,0.000,281168.1,281168.1,668,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413336646,202023.00
10/14/2014 21:30,2,0.000,ALERT,211.93,293.96,60.028,1413336604,"274151322000087","019011112586793",0.00,13.00,0,292.46,298.47,0.0,0.0,0.000,267042.5,267042.5,669,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413336648,202024.00
10/14/2014 21:30,2,0.000,ALERT,211.48,294.86,60.028,1413336604,"274151322000088","019011112586793",0.00,12.30,0,293.06,298.77,0.0,0.0,0.000,273139.7,273139.7,670,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413336650,202025.00
10/14/2014 21:30,2,0.000,ALERT,211.70,296.06,60.054,1413336604,"274151322000095","019011112586793",0.00,11.30,0,294.56,299.97,0.0,0.0,0.000,291541.8,291541.8,670,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413336652,202026.00
10/14/2014 21:30,2,0.000,ALERT,212.61,294.26,60.028,1413336604,"274151322000068","019011112586793",0.00,12.70,0,292.76,298.17,0.0,0.0,0.000,211814.9,211814.9,682,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413336654,202027.00
10/14/2014 21:30,2,0.000,ALERT,211.70,295.16,60.022,1413336604,"274151322000054","019011112586793",0.00,12.30,0,293.06,299.37,0.0,0.0,0.000,278502.1,278502.1,670,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413336656,202028.00
10/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413336604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413337475,202029.00
10/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413336604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413337475,202030.00
10/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413336604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413337475,202031.00
10/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413336604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413337475,202032.00
10/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413336604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413337475,202033.00
10/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413336604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413337475,202034.00
10/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413336604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413337475,202035.00
10/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413336604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413337475,202036.00
10/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413336604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413337475,202037.00
10/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413336604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413337475,202038.00
10/14/2014 21:45,2,0.000,ALERT,212.38,296.36,60.028,1413337504,"274151322000083","019011112586793",0.00,12.00,0,293.96,297.87,0.0,0.0,0.000,280476.9,280476.9,672,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413337539,202039.00
10/14/2014 21:45,2,0.000,ALERT,212.83,296.36,60.012,1413337504,"274151322000076","019011112586793",0.00,12.70,0,293.66,297.87,0.0,0.0,0.000,294123.9,294123.9,670,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413337541,202040.00
10/14/2014 21:45,2,0.000,ALERT,212.38,295.46,60.043,1413337504,"274151322000094","019011112586793",0.00,11.70,0,293.36,296.96,0.0,0.0,0.000,213381.5,213381.5,691,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413337543,202041.00
10/14/2014 21:45,2,0.000,ALERT,212.16,296.06,60.012,1413337504,"274151322000052","019011112586793",0.00,12.70,0,293.36,298.17,0.0,0.0,0.000,281879.9,281879.9,670,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413337545,202042.00
10/14/2014 21:45,2,0.000,ALERT,212.61,296.06,60.017,1413337504,"274151322000085","019011112586793",0.00,12.30,0,293.66,297.57,0.0,0.0,0.000,281168.1,281168.1,670,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413337546,202043.00
10/14/2014 21:45,2,0.000,ALERT,212.38,295.16,60.001,1413337504,"274151322000087","019011112586793",0.00,13.00,0,292.76,296.96,0.0,0.0,0.000,267042.5,267042.5,671,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413337548,202044.00
10/14/2014 21:45,2,0.000,ALERT,211.93,295.46,60.054,1413337504,"274151322000088","019011112586793",0.00,12.70,0,293.66,297.26,0.0,0.0,0.000,273139.7,273139.7,672,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413337550,202045.00
10/14/2014 21:45,2,0.000,ALERT,212.38,296.96,60.012,1413337504,"274151322000095","019011112586793",0.00,11.70,0,294.86,298.47,0.0,0.0,0.000,291541.8,291541.8,672,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413337552,202046.00
10/14/2014 21:45,2,0.000,ALERT,213.06,295.16,60.012,1413337504,"274151322000068","019011112586793",0.00,13.30,0,293.06,296.96,0.0,0.0,0.000,211814.9,211814.9,684,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413337554,202047.00
10/14/2014 21:45,2,0.000,ALERT,212.16,296.06,60.033,1413337504,"274151322000054","019011112586793",0.00,13.00,0,293.36,298.17,0.0,0.0,0.000,278502.1,278502.1,672,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413337556,202048.00
10/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413337504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413338375,202049.00
10/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413337504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413338375,202050.00
10/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413337504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413338375,202051.00
10/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413337504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413338375,202052.00
10/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413337504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413338375,202053.00
10/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413337504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413338375,202054.00
10/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413337504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413338375,202055.00
10/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413337504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413338375,202056.00
10/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413337504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413338375,202057.00
10/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413337504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413338375,202058.00
10/14/2014 22:00,2,0.000,ALERT,212.83,296.66,60.054,1413338404,"274151322000083","019011112586793",0.00,12.30,0,293.96,299.67,0.0,0.0,0.000,280476.9,280476.9,674,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413338439,202059.00
10/14/2014 22:00,2,0.000,ALERT,213.29,296.06,60.049,1413338404,"274151322000076","019011112586793",0.00,12.70,0,293.66,299.67,0.0,0.0,0.000,294123.9,294123.9,672,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413338441,202060.00
10/14/2014 22:00,2,0.000,ALERT,212.83,295.46,60.043,1413338404,"274151322000094","019011112586793",0.00,12.00,0,293.36,298.77,0.0,0.0,0.000,213381.5,213381.5,693,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413338443,202061.00
10/14/2014 22:00,2,0.000,ALERT,212.38,296.66,60.049,1413338404,"274151322000052","019011112586793",0.00,13.00,0,293.36,299.37,0.0,0.0,0.000,281879.9,281879.9,672,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413338445,202062.00
10/14/2014 22:00,2,0.000,ALERT,212.83,296.06,60.049,1413338404,"274151322000085","019011112586793",0.00,12.70,0,293.06,299.37,0.0,0.0,0.000,281168.1,281168.1,672,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413338447,202063.00
10/14/2014 22:00,2,0.000,ALERT,212.61,295.76,60.049,1413338404,"274151322000087","019011112586793",0.00,13.00,0,293.06,298.47,0.0,0.0,0.000,267042.5,267042.5,673,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413338448,202064.00
10/14/2014 22:00,2,0.000,ALERT,212.38,296.36,60.049,1413338404,"274151322000088","019011112586793",0.00,12.70,0,293.36,298.77,0.0,0.0,0.000,273139.7,273139.7,674,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413338451,202065.00
10/14/2014 22:00,2,0.000,ALERT,213.29,297.26,60.049,1413338404,"274151322000095","019011112586793",0.00,12.00,0,294.56,300.27,0.0,0.0,0.000,291541.8,291541.8,674,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413338453,202066.00
10/14/2014 22:00,2,0.000,ALERT,213.51,295.76,60.049,1413338404,"274151322000068","019011112586793",0.00,13.30,0,293.06,298.47,0.0,0.0,0.000,211814.9,211814.9,686,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413338454,202067.00
10/14/2014 22:00,2,0.000,ALERT,212.61,296.66,60.043,1413338404,"274151322000054","019011112586793",0.00,13.30,0,293.36,299.37,0.0,0.0,0.000,278502.1,278502.1,674,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413338456,202068.00
10/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413338404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413339275,202069.00
10/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413338404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413339275,202070.00
10/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413338404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413339275,202071.00
10/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413338404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413339275,202072.00
10/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413338404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413339275,202073.00
10/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413338404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413339275,202074.00
10/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413338404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413339275,202075.00
10/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413338404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413339275,202076.00
10/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413338404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413339275,202077.00
10/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413338404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413339275,202078.00
10/14/2014 22:15,2,0.000,ALERT,212.61,296.66,60.006,1413339305,"274151322000083","019011112586793",0.00,12.30,0,293.66,298.77,0.0,0.0,0.000,280476.9,280476.9,676,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413339340,202079.00
10/14/2014 22:15,2,0.000,ALERT,213.06,295.46,59.996,1413339305,"274151322000076","019011112586793",0.00,12.70,0,293.36,298.47,0.0,0.0,0.000,294123.9,294123.9,674,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413339342,202080.00
10/14/2014 22:15,2,0.000,ALERT,212.61,295.16,60.001,1413339305,"274151322000094","019011112586793",0.00,12.00,0,293.06,297.57,0.0,0.0,0.000,213381.5,213381.5,695,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413339344,202081.00
10/14/2014 22:15,2,0.000,ALERT,212.16,296.06,60.006,1413339305,"274151322000052","019011112586793",0.00,13.00,0,293.06,298.47,0.0,0.0,0.000,281879.9,281879.9,674,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413339346,202082.00
10/14/2014 22:15,2,0.000,ALERT,212.61,295.46,60.001,1413339305,"274151322000085","019011112586793",0.00,12.70,0,293.36,298.17,0.0,0.0,0.000,281168.1,281168.1,674,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413339347,202083.00
10/14/2014 22:15,2,0.000,ALERT,212.61,294.86,60.001,1413339305,"274151322000087","019011112586793",0.00,13.00,0,292.46,297.57,0.0,0.0,0.000,267042.5,267042.5,675,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413339349,202084.00
10/14/2014 22:15,2,0.000,ALERT,212.16,295.76,60.001,1413339305,"274151322000088","019011112586793",0.00,13.00,0,293.06,297.87,0.0,0.0,0.000,273139.7,273139.7,676,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413339351,202085.00
10/14/2014 22:15,2,0.000,ALERT,212.38,296.66,60.006,1413339305,"274151322000095","019011112586793",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,291541.8,291541.8,676,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413339353,202086.00
10/14/2014 22:15,2,0.000,ALERT,213.06,294.86,59.969,1413339305,"274151322000068","019011112586793",0.00,13.30,0,292.76,297.26,0.0,0.0,0.000,211814.9,211814.9,688,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413339355,202087.00
10/14/2014 22:15,2,0.000,ALERT,212.38,296.36,60.001,1413339305,"274151322000054","019011112586793",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,278502.1,278502.1,676,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413339357,202088.00
10/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413339305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413340176,202089.00
10/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413339305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413340176,202090.00
10/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413339305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413340176,202091.00
10/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413339305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413340176,202092.00
10/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413339305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413340176,202093.00
10/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413339305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413340176,202094.00
10/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413339305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413340176,202095.00
10/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413339305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413340176,202096.00
10/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413339305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413340176,202097.00
10/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413339305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413340176,202098.00
10/14/2014 22:30,2,0.000,ALERT,212.16,296.06,60.049,1413340204,"274151322000083","019011112586793",0.00,12.30,0,293.36,298.17,0.0,0.0,0.000,280476.9,280476.9,678,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413340240,202099.00
10/14/2014 22:30,2,0.000,ALERT,212.61,295.46,60.054,1413340204,"274151322000076","019011112586793",0.00,12.70,0,293.36,298.17,0.0,0.0,0.000,294123.9,294123.9,676,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413340241,202100.00
10/14/2014 22:30,2,0.000,ALERT,212.16,294.86,60.054,1413340204,"274151322000094","019011112586793",0.00,12.00,0,292.76,297.26,0.0,0.0,0.000,213381.5,213381.5,697,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413340243,202101.00
10/14/2014 22:30,2,0.000,ALERT,211.93,296.36,60.049,1413340204,"274151322000052","019011112586793",0.00,13.00,0,292.76,297.87,0.0,0.0,0.000,281879.9,281879.9,676,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413340245,202102.00
10/14/2014 22:30,2,0.000,ALERT,212.16,295.46,60.065,1413340204,"274151322000085","019011112586793",0.00,12.70,0,293.36,297.87,0.0,0.0,0.000,281168.1,281168.1,676,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413340247,202103.00
10/14/2014 22:30,2,0.000,ALERT,212.16,295.16,60.049,1413340204,"274151322000087","019011112586793",0.00,13.00,0,292.16,296.96,0.0,0.0,0.000,267042.5,267042.5,677,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413340249,202104.00
10/14/2014 22:30,2,0.000,ALERT,211.70,295.46,60.065,1413340204,"274151322000088","019011112586793",0.00,13.00,0,292.76,297.57,0.0,0.0,0.000,273139.7,273139.7,678,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413340251,202105.00
10/14/2014 22:30,2,0.000,ALERT,212.16,296.66,60.054,1413340204,"274151322000095","019011112586793",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,291541.8,291541.8,678,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413340253,202106.00
10/14/2014 22:30,2,0.000,ALERT,212.83,294.86,60.049,1413340204,"274151322000068","019011112586793",0.00,13.30,0,292.46,296.66,0.0,0.0,0.000,211814.9,211814.9,690,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413340254,202107.00
10/14/2014 22:30,2,0.000,ALERT,211.93,296.06,60.059,1413340204,"274151322000054","019011112586793",0.00,13.00,0,293.06,297.87,0.0,0.0,0.000,278502.1,278502.1,678,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413340256,202108.00
10/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413340204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413341075,202109.00
10/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413340204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413341075,202110.00
10/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413340204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413341075,202111.00
10/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413340204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413341075,202112.00
10/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413340204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413341075,202113.00
10/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413340204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413341075,202114.00
10/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413340204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413341075,202115.00
10/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413340204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413341075,202116.00
10/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413340204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413341075,202117.00
10/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413340204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413341075,202118.00
10/14/2014 22:45,2,0.000,ALERT,213.51,297.87,59.985,1413341104,"274151322000083","019011112586793",0.00,12.00,0,293.66,299.37,0.0,0.0,0.000,280476.9,280476.9,680,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413341139,202119.00
10/14/2014 22:45,2,0.000,ALERT,214.19,297.26,59.996,1413341104,"274151322000076","019011112586793",0.00,12.70,0,293.66,299.37,0.0,0.0,0.000,294123.9,294123.9,678,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413341141,202120.00
10/14/2014 22:45,2,0.000,ALERT,213.51,296.96,59.990,1413341104,"274151322000094","019011112586793",0.00,12.00,0,293.36,298.47,0.0,0.0,0.000,213381.5,213381.5,699,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413341143,202121.00
10/14/2014 22:45,2,0.000,ALERT,213.06,298.17,59.996,1413341104,"274151322000052","019011112586793",0.00,12.70,0,293.36,299.37,0.0,0.0,0.000,281879.9,281879.9,678,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413341145,202122.00
10/14/2014 22:45,2,0.000,ALERT,213.51,297.26,59.948,1413341104,"274151322000085","019011112586793",0.00,12.30,0,293.66,299.07,0.0,0.0,0.000,281168.1,281168.1,678,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413341147,202123.00
10/14/2014 22:45,2,0.000,ALERT,213.51,296.66,59.990,1413341104,"274151322000087","019011112586793",0.00,13.00,0,292.76,298.47,0.0,0.0,0.000,267042.5,267042.5,679,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413341149,202124.00
10/14/2014 22:45,2,0.000,ALERT,213.06,297.26,60.001,1413341104,"274151322000088","019011112586793",0.00,12.70,0,293.66,298.77,0.0,0.0,0.000,273139.7,273139.7,680,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413341150,202125.00
10/14/2014 22:45,2,0.000,ALERT,213.51,298.47,59.990,1413341104,"274151322000095","019011112586793",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,291541.8,291541.8,680,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413341152,202126.00
10/14/2014 22:45,2,0.000,ALERT,214.19,296.96,60.001,1413341104,"274151322000068","019011112586793",0.00,13.30,0,293.36,298.17,0.0,0.0,0.000,211814.9,211814.9,692,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413341154,202127.00
10/14/2014 22:45,2,0.000,ALERT,213.29,297.87,59.953,1413341104,"274151322000054","019011112586793",0.00,13.00,0,293.66,299.37,0.0,0.0,0.000,278502.1,278502.1,680,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413341156,202128.00
10/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413341104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413341974,202129.00
10/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413341104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413341974,202130.00
10/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413341104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413341974,202131.00
10/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413341104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413341974,202132.00
10/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413341104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413341974,202133.00
10/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413341104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413341974,202134.00
