ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413341104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413341974,202135.00
10/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413341104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413341974,202136.00
10/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413341104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413341974,202137.00
10/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413341104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413341975,202138.00
10/14/2014 23:00,2,0.000,ALERT,212.38,296.36,60.001,1413342004,"274151322000083","019011112586793",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,280476.9,280476.9,682,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413342040,202139.00
10/14/2014 23:00,2,0.000,ALERT,212.83,295.46,59.990,1413342004,"274151322000076","019011112586793",0.00,12.30,0,294.26,299.67,0.0,0.0,0.000,294123.9,294123.9,680,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413342042,202140.00
10/14/2014 23:00,2,0.000,ALERT,212.38,295.16,60.006,1413342004,"274151322000094","019011112586793",0.00,11.70,0,293.66,298.47,0.0,0.0,0.000,213381.5,213381.5,701,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413342044,202141.00
10/14/2014 23:00,2,0.000,ALERT,212.16,296.36,59.964,1413342004,"274151322000052","019011112586793",0.00,12.70,0,293.96,299.37,0.0,0.0,0.000,281879.9,281879.9,680,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413342045,202142.00
10/14/2014 23:00,2,0.000,ALERT,212.61,295.46,60.022,1413342004,"274151322000085","019011112586793",0.00,12.30,0,293.96,299.37,0.0,0.0,0.000,281168.1,281168.1,680,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413342047,202143.00
10/14/2014 23:00,2,0.000,ALERT,212.38,295.16,59.990,1413342004,"274151322000087","019011112586793",0.00,12.70,0,293.36,298.47,0.0,0.0,0.000,267042.5,267042.5,681,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413342049,202144.00
10/14/2014 23:00,2,0.000,ALERT,211.93,295.76,59.980,1413342004,"274151322000088","019011112586793",0.00,12.30,0,293.96,299.07,0.0,0.0,0.000,273139.7,273139.7,682,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413342051,202145.00
10/14/2014 23:00,2,0.000,ALERT,212.38,296.96,59.990,1413342004,"274151322000095","019011112586793",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,291541.8,291541.8,682,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413342053,202146.00
10/14/2014 23:00,2,0.000,ALERT,213.06,295.16,59.990,1413342004,"274151322000068","019011112586793",0.00,13.00,0,293.66,298.17,0.0,0.0,0.000,211814.9,211814.9,694,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413342055,202147.00
10/14/2014 23:00,2,0.000,ALERT,212.16,296.36,60.012,1413342004,"274151322000054","019011112586793",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,278502.1,278502.1,682,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413342057,202148.00
10/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413342004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413342876,202149.00
10/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413342004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413342876,202150.00
10/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413342004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413342876,202151.00
10/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413342004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413342876,202152.00
10/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413342004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413342876,202153.00
10/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413342004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413342876,202154.00
10/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413342004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413342876,202155.00
10/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413342004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413342876,202156.00
10/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413342004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413342876,202157.00
10/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413342004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413342876,202158.00
10/14/2014 23:15,2,0.000,ALERT,213.29,296.66,60.043,1413342904,"274151322000083","019011112586793",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,280476.9,280476.9,684,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413342939,202159.00
10/14/2014 23:15,2,0.000,ALERT,213.96,296.66,60.017,1413342904,"274151322000076","019011112586793",0.00,12.00,0,294.26,298.47,0.0,0.0,0.000,294123.9,294123.9,682,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413342941,202160.00
10/14/2014 23:15,2,0.000,ALERT,213.29,295.76,60.017,1413342904,"274151322000094","019011112586793",0.00,11.30,0,293.66,297.57,0.0,0.0,0.000,213381.5,213381.5,703,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413342943,202161.00
10/14/2014 23:15,2,0.000,ALERT,213.06,296.06,60.017,1413342904,"274151322000052","019011112586793",0.00,12.30,0,293.66,298.47,0.0,0.0,0.000,281879.9,281879.9,682,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413342945,202162.00
10/14/2014 23:15,2,0.000,ALERT,213.29,296.36,60.022,1413342904,"274151322000085","019011112586793",0.00,12.00,0,294.26,298.17,0.0,0.0,0.000,281168.1,281168.1,682,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413342947,202163.00
10/14/2014 23:15,2,0.000,ALERT,213.29,295.16,60.017,1413342904,"274151322000087","019011112586793",0.00,12.30,0,293.06,297.26,0.0,0.0,0.000,267042.5,267042.5,683,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413342949,202164.00
10/14/2014 23:15,2,0.000,ALERT,212.83,296.06,60.012,1413342904,"274151322000088","019011112586793",0.00,12.30,0,293.96,297.87,0.0,0.0,0.000,273139.7,273139.7,684,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413342951,202165.00
10/14/2014 23:15,2,0.000,ALERT,213.29,297.26,60.001,1413342904,"274151322000095","019011112586793",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,291541.8,291541.8,684,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413342953,202166.00
10/14/2014 23:15,2,0.000,ALERT,213.96,295.46,60.012,1413342904,"274151322000068","019011112586793",0.00,12.70,0,293.36,297.26,0.0,0.0,0.000,211814.9,211814.9,696,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413342954,202167.00
10/14/2014 23:15,2,0.000,ALERT,213.06,296.36,60.022,1413342904,"274151322000054","019011112586793",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,278502.1,278502.1,684,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413342956,202168.00
10/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413342904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413343773,202169.00
10/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413342904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413343773,202170.00
10/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413342904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413343773,202171.00
10/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413342904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413343773,202172.00
10/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413342904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413343773,202173.00
10/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413342904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413343773,202174.00
10/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413342904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413343773,202175.00
10/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413342904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413343773,202176.00
10/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413342904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413343773,202177.00
10/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413342904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413343773,202178.00
10/14/2014 23:30,2,0.000,ALERT,213.06,296.66,60.012,1413343804,"274151322000083","019011112586793",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,280476.9,280476.9,686,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413343838,202179.00
10/14/2014 23:30,2,0.000,ALERT,213.74,295.76,60.033,1413343804,"274151322000076","019011112586793",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,294123.9,294123.9,684,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413343840,202180.00
10/14/2014 23:30,2,0.000,ALERT,213.29,295.76,60.017,1413343804,"274151322000094","019011112586793",0.00,11.30,0,293.96,297.87,0.0,0.0,0.000,213381.5,213381.5,705,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413343842,202181.00
10/14/2014 23:30,2,0.000,ALERT,213.06,296.36,60.038,1413343804,"274151322000052","019011112586793",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,281879.9,281879.9,684,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413343844,202182.00
10/14/2014 23:30,2,0.000,ALERT,213.29,296.06,60.028,1413343804,"274151322000085","019011112586793",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,281168.1,281168.1,684,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413343846,202183.00
10/14/2014 23:30,2,0.000,ALERT,213.29,295.16,60.028,1413343804,"274151322000087","019011112586793",0.00,12.30,0,292.76,297.87,0.0,0.0,0.000,267042.5,267042.5,685,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413343848,202184.00
10/14/2014 23:30,2,0.000,ALERT,212.61,295.76,59.996,1413343804,"274151322000088","019011112586793",0.00,12.30,0,294.26,298.17,0.0,0.0,0.000,273139.7,273139.7,686,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413343850,202185.00
10/14/2014 23:30,2,0.000,ALERT,213.29,296.96,60.022,1413343804,"274151322000095","019011112586793",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,291541.8,291541.8,686,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413343852,202186.00
10/14/2014 23:30,2,0.000,ALERT,213.96,295.46,60.033,1413343804,"274151322000068","019011112586793",0.00,12.70,0,293.96,297.57,0.0,0.0,0.000,211814.9,211814.9,698,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413343854,202187.00
10/14/2014 23:30,2,0.000,ALERT,213.06,296.36,60.028,1413343804,"274151322000054","019011112586793",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,278502.1,278502.1,686,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413343855,202188.00
10/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413343804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413344672,202189.00
10/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413343804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413344672,202190.00
10/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413343804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413344672,202191.00
10/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413343804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413344672,202192.00
10/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413343804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413344672,202193.00
10/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413343804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413344672,202194.00
10/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413343804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413344672,202195.00
10/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413343804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413344672,202196.00
10/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413343804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413344672,202197.00
10/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413343804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413344672,202198.00
10/14/2014 23:45,2,0.000,ALERT,213.06,295.16,60.049,1413344704,"274151322000083","019011112586793",0.00,11.30,0,293.96,298.77,0.0,0.0,0.000,280476.9,280476.9,688,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413344739,202199.00
10/14/2014 23:45,2,0.000,ALERT,213.51,294.86,60.043,1413344704,"274151322000076","019011112586793",0.00,12.00,0,293.96,298.77,0.0,0.0,0.000,294123.9,294123.9,686,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413344741,202200.00
10/14/2014 23:45,2,0.000,ALERT,212.83,294.56,60.049,1413344704,"274151322000094","019011112586793",0.00,11.30,0,293.66,297.57,0.0,0.0,0.000,213381.5,213381.5,707,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413344743,202201.00
10/14/2014 23:45,2,0.000,ALERT,212.83,294.56,60.054,1413344704,"274151322000052","019011112586793",0.00,12.00,0,293.66,298.47,0.0,0.0,0.000,281879.9,281879.9,686,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413344745,202202.00
10/14/2014 23:45,2,0.000,ALERT,213.06,295.46,60.012,1413344704,"274151322000085","019011112586793",0.00,11.70,0,293.96,298.47,0.0,0.0,0.000,281168.1,281168.1,686,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413344747,202203.00
10/14/2014 23:45,2,0.000,ALERT,213.06,293.96,60.049,1413344704,"274151322000087","019011112586793",0.00,12.30,0,292.76,297.87,0.0,0.0,0.000,267042.5,267042.5,687,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413344748,202204.00
10/14/2014 23:45,2,0.000,ALERT,212.38,294.86,60.049,1413344704,"274151322000088","019011112586793",0.00,12.00,0,293.66,298.17,0.0,0.0,0.000,273139.7,273139.7,688,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413344750,202205.00
10/14/2014 23:45,2,0.000,ALERT,213.06,296.06,60.049,1413344704,"274151322000095","019011112586793",0.00,11.00,0,294.86,299.37,0.0,0.0,0.000,291541.8,291541.8,688,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413344752,202206.00
10/14/2014 23:45,2,0.000,ALERT,213.74,294.26,60.043,1413344704,"274151322000068","019011112586793",0.00,12.30,0,293.36,297.26,0.0,0.0,0.000,211814.9,211814.9,700,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413344754,202207.00
10/14/2014 23:45,2,0.000,ALERT,212.83,294.86,60.059,1413344704,"274151322000054","019011112586793",0.00,12.00,0,293.66,298.47,0.0,0.0,0.000,278502.1,278502.1,688,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413344756,202208.00
10/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413344704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84262.8,84262.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413345573,202209.00
10/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413344704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95316.800000011,95316.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413345573,202210.00
10/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413344704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87664.8,87664.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413345573,202211.00
10/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413344704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95569.600000001,95569.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413345573,202212.00
10/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413344704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86367.2,86367.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413345573,202213.00
10/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413344704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96835,96835,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413345573,202214.00
10/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413344704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81663.499999964,81663.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413345573,202215.00
10/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413344704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108609.80000006,108609.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413345573,202216.00
10/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413344704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107680.9,107680.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413345573,202217.00
10/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413344704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97273.2,97273.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413345573,202218.00
